Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,17,30,657.0,75.0,3.3,21.9,315.0,49.26,37.2
2018,6,11,17,45,609.5,70.5,3.3,21.25,266.5,48.14,36.4
2018,6,11,18,0,562.0,66.0,3.3,20.6,218.0,46.99,35.46
2018,6,11,18,15,493.5,59.0,3.2,19.85,172.5,43.62,32.45
2018,6,11,18,30,425.0,52.0,3.1,19.1,127.0,40.13,29.14
2018,6,11,18,45,324.0,42.0,3.0,18.35,89.0,33.6,22.88
2018,6,11,19,0,223.0,32.0,2.9,17.6,51.0,25.24,12.89
2018,6,11,19,15,128.0,19.5,2.85,17.2,29.0,18.59,0.0
2018,6,11,19,30,33.0,7.0,2.8,16.8,7.0,6.67,0.0
2018,6,11,19,45,16.5,3.5,2.7,16.35,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,12,4,45,69.5,8.0,1.4,14.0,10.0,0.0,0.0
2018,6,12,5,0,139.0,16.0,1.4,14.3,20.0,35.72,0.0
2018,6,12,5,15,264.5,25.5,1.4,14.85,51.0,88.77,40.74
2018,6,12,5,30,390.0,35.0,1.4,15.4,82.0,149.66,102.72
2018,6,12,5,45,474.5,42.0,1.4,15.95,125.0,206.73,153.26
2018,6,12,6,0,559.0,49.0,1.4,16.5,168.0,272.85,210.73
2018,6,12,6,15,613.5,53.0,1.4,17.05,215.5,331.48,261.81
2018,6,12,6,30,668.0,57.0,1.4,17.6,263.0,394.01,314.43
2018,6,12,6,45,706.0,61.0,1.35,18.15,313.5,453.69,362.75
2018,6,12,7,0,744.0,65.0,1.3,18.7,364.0,515.93,410.96
2018,6,12,7,15,771.0,68.0,1.4,19.45,414.0,572.3,453.39
2018,6,12,7,30,798.0,71.0,1.5,20.2,464.0,629.46,494.97
2018,6,12,7,45,818.5,73.5,1.55,20.9,513.0,677.41,526.67
2018,6,12,8,0,839.0,76.0,1.6,21.6,562.0,729.08,560.11
2018,6,12,8,15,854.5,78.0,1.65,22.2,608.0,775.51,589.34
2018,6,12,8,30,870.0,80.0,1.7,22.8,654.0,820.57,617.14
2018,6,12,8,45,882.0,82.0,1.8,23.4,697.0,860.98,641.87
2018,6,12,9,0,894.0,84.0,1.9,24.0,740.0,899.28,664.95
2018,6,12,9,15,903.0,86.0,1.95,24.3,778.5,932.47,684.72
2018,6,12,9,30,912.0,88.0,2.0,24.6,817.0,962.98,702.66
2018,6,12,9,45,919.5,88.5,2.1,24.95,849.5,987.51,717.14
2018,6,12,10,0,927.0,89.0,2.2,25.3,882.0,1008.96,729.7
2018,6,12,10,15,932.0,90.5,2.25,25.5,909.0,1025.8,739.25
2018,6,12,10,30,937.0,92.0,2.3,25.7,936.0,1039.23,746.75
2018,6,12,10,45,940.5,93.0,2.4,25.85,956.0,1047.13,751.58
2018,6,12,11,0,944.0,94.0,2.5,26.0,976.0,1051.46,754.31
2018,6,12,11,15,946.0,94.5,2.55,26.05,989.0,1050.18,753.37
2018,6,12,11,30,948.0,95.0,2.6,26.1,1002.0,1045.32,750.33
2018,6,12,11,45,948.5,95.5,2.7,26.15,1008.0,1035.44,744.71
2018,6,12,12,0,949.0,96.0,2.8,26.2,1014.0,1022.08,736.96
2018,6,12,12,15,948.5,97.5,2.9,26.1,1013.5,1005.37,727.51
2018,6,12,12,30,948.0,99.0,3.0,26.0,1013.0,985.37,715.93
2018,6,12,12,45,945.0,99.5,3.1,25.95,1004.0,958.93,699.97
2018,6,12,13,0,942.0,100.0,3.2,25.9,995.0,929.55,681.98
2018,6,12,13,15,939.0,99.5,3.25,25.75,979.0,896.4,661.27
2018,6,12,13,30,936.0,99.0,3.3,25.6,963.0,860.59,638.59
2018,6,12,13,45,866.0,135.5,3.4,25.5,919.5,803.87,601.52
2018,6,12,14,0,796.0,172.0,3.5,25.4,876.0,751.27,566.02
2018,6,12,14,15,669.5,231.0,3.5,25.2,809.5,679.8,513.23
2018,6,12,14,30,543.0,290.0,3.5,25.0,743.0,616.29,465.56
2018,6,12,14,45,608.5,243.5,3.55,24.8,731.5,585.35,444.27
2018,6,12,15,0,674.0,197.0,3.6,24.6,720.0,547.75,416.78
2018,6,12,15,15,702.0,172.5,3.6,24.6,692.0,503.16,381.98
2018,6,12,15,30,730.0,148.0,3.6,24.6,664.0,454.97,343.17
2018,6,12,15,45,731.5,136.0,3.6,24.15,625.0,403.33,300.95
2018,6,12,16,0,733.0,124.0,3.6,23.7,586.0,350.91,256.76
2018,6,12,16,15,734.0,112.0,3.55,23.35,544.0,301.9,213.95
2018,6,12,16,30,735.0,100.0,3.5,23.0,502.0,248.4,167.26
2018,6,12,16,45,741.0,89.0,3.5,22.65,461.0,196.34,122.34
2018,6,12,17,0,747.0,78.0,3.5,22.3,420.0,143.59,80.16
2018,6,12,17,15,730.0,72.5,3.45,21.75,374.0,93.52,48.79
2018,6,12,17,30,713.0,67.0,3.4,21.2,328.0,47.9,36.13
2018,6,12,17,45,671.0,62.5,3.4,20.65,278.5,46.24,34.84
2018,6,12,18,0,629.0,58.0,3.4,20.1,229.0,40.55,29.92
2018,6,12,18,15,558.5,52.5,3.35,19.4,181.5,38.09,27.71
2018,6,12,18,30,488.0,47.0,3.3,18.7,134.0,35.59,25.27
2018,6,12,18,45,384.5,39.0,3.2,17.95,94.5,30.7,20.5
2018,6,12,19,0,281.0,31.0,3.1,17.2,55.0,25.67,13.47
2018,6,12,19,15,166.0,19.5,3.15,16.8,31.5,18.59,0.0
2018,6,12,19,30,51.0,8.0,3.2,16.4,8.0,7.63,0.0
2018,6,12,19,45,25.5,4.0,3.2,16.0,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,13,4,45,60.0,8.0,2.55,12.85,10.0,0.0,0.0
2018,6,13,5,0,120.0,16.0,2.6,13.1,20.0,32.87,0.0
2018,6,13,5,15,243.5,27.0,2.6,13.55,51.0,85.71,39.71
2018,6,13,5,30,367.0,38.0,2.6,14.0,82.0,146.45,101.58
2018,6,13,5,45,456.5,45.5,2.55,14.5,125.5,204.53,153.21
2018,6,13,6,0,546.0,53.0,2.5,15.0,169.0,272.14,212.49
2018,6,13,6,15,604.5,57.5,2.5,15.5,217.5,332.46,265.74
2018,6,13,6,30,663.0,62.0,2.5,16.0,266.0,398.17,321.89
2018,6,13,6,45,704.0,65.5,2.45,16.55,317.0,457.28,370.92
2018,6,13,7,0,745.0,69.0,2.4,17.1,368.0,520.63,421.34
2018,6,13,7,15,773.5,72.0,2.4,17.8,419.0,578.03,465.21
2018,6,13,7,30,802.0,75.0,2.4,18.5,470.0,636.34,508.15
2018,6,13,7,45,823.5,77.5,2.45,19.2,519.5,689.64,544.66
2018,6,13,8,0,845.0,80.0,2.5,19.9,569.0,737.75,576.2
2018,6,13,8,15,860.5,82.0,2.5,20.6,615.5,784.4,605.73
2018,6,13,8,30,876.0,84.0,2.5,21.3,662.0,829.67,633.67
2018,6,13,8,45,888.5,85.5,2.5,21.95,705.0,870.13,657.9
2018,6,13,9,0,901.0,87.0,2.5,22.6,748.0,908.51,680.34
2018,6,13,9,15,908.0,90.0,2.6,23.15,786.0,941.17,699.8
2018,6,13,9,30,915.0,93.0,2.7,23.7,824.0,970.99,717.3
2018,6,13,9,45,917.5,96.5,2.75,24.2,855.5,994.03,729.98
2018,6,13,10,0,920.0,100.0,2.8,24.7,887.0,1013.76,740.55
2018,6,13,10,15,925.0,101.0,2.85,25.05,913.0,1029.9,749.29
2018,6,13,10,30,930.0,102.0,2.9,25.4,939.0,1042.67,755.96
2018,6,13,10,45,933.5,103.0,2.95,25.75,959.5,1050.47,759.54
2018,6,13,11,0,937.0,104.0,3.0,26.1,980.0,1054.73,761.01
2018,6,13,11,15,939.0,104.5,3.1,26.25,993.0,1053.41,760.1
2018,6,13,11,30,941.0,105.0,3.2,26.4,1006.0,1048.53,757.04
2018,6,13,11,45,941.5,105.0,3.25,26.55,1011.0,1038.15,750.15
2018,6,13,12,0,942.0,105.0,3.3,26.7,1016.0,1024.34,741.18
2018,6,13,12,15,939.5,106.0,3.45,26.7,1013.5,1005.3,730.08
2018,6,13,12,30,937.0,107.0,3.6,26.7,1011.0,983.1,716.88
2018,6,13,12,45,930.0,110.0,3.7,26.7,1000.5,955.66,699.82
2018,6,13,13,0,923.0,113.0,3.8,26.7,990.0,925.49,680.87
2018,6,13,13,15,919.0,112.0,3.9,26.5,973.0,891.56,659.78
2018,6,13,13,30,915.0,111.0,4.0,26.3,956.0,855.1,636.74
2018,6,13,13,45,879.0,128.5,4.15,26.1,924.0,808.18,606.42
2018,6,13,14,0,843.0,146.0,4.3,25.9,892.0,762.67,576.63
2018,6,13,14,15,779.0,173.0,4.35,25.6,845.0,704.77,535.01
2018,6,13,14,30,715.0,200.0,4.4,25.3,798.0,648.84,493.79
2018,6,13,14,45,728.0,183.0,4.5,25.0,769.5,604.83,461.96
2018,6,13,15,0,741.0,166.0,4.6,24.7,741.0,558.4,427.2
2018,6,13,15,15,739.0,156.0,4.6,24.7,704.5,508.14,387.51
2018,6,13,15,30,737.0,146.0,4.6,24.7,668.0,457.09,346.11
2018,6,13,15,45,732.5,136.5,4.7,23.9,627.0,404.86,303.74
2018,6,13,16,0,728.0,127.0,4.8,23.1,586.0,352.44,259.76
2018,6,13,16,15,712.0,120.0,4.75,22.6,540.0,298.78,213.57
2018,6,13,16,30,696.0,113.0,4.7,22.1,494.0,246.54,168.3
2018,6,13,16,45,705.0,99.5,4.7,21.6,454.0,195.07,123.62
2018,6,13,17,0,714.0,86.0,4.7,21.1,414.0,147.27,84.98
2018,6,13,17,15,696.0,79.5,4.65,20.5,368.0,93.41,49.76
2018,6,13,17,30,678.0,73.0,4.6,19.9,322.0,47.72,36.17
2018,6,13,17,45,633.5,68.5,4.55,19.3,273.5,46.51,35.28
2018,6,13,18,0,589.0,64.0,4.5,18.7,225.0,45.26,34.23
2018,6,13,18,15,522.0,57.5,4.4,18.1,178.5,42.23,31.49
2018,6,13,18,30,455.0,51.0,4.3,17.5,132.0,39.1,28.46
2018,6,13,18,45,354.0,41.5,4.2,16.85,93.0,32.98,22.56
2018,6,13,19,0,253.0,32.0,4.1,16.2,54.0,25.21,13.39
2018,6,13,19,15,148.0,20.0,4.1,15.85,31.0,19.06,0.0
2018,6,13,19,30,43.0,8.0,4.1,15.5,8.0,7.63,0.0
2018,6,13,19,45,21.5,4.0,4.05,15.1,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,14,4,45,42.0,8.0,3.45,12.3,9.5,0.0,0.0
2018,6,14,5,0,84.0,16.0,3.5,12.4,19.0,27.54,0.0
2018,6,14,5,15,190.5,29.0,3.45,12.7,48.5,76.89,35.92
2018,6,14,5,30,297.0,42.0,3.4,13.0,78.0,131.72,92.33
2018,6,14,5,45,338.0,52.5,3.35,13.3,111.0,172.8,130.8
2018,6,14,6,0,379.0,63.0,3.3,13.6,144.0,218.45,172.52
2018,6,14,6,15,304.5,86.5,3.15,13.95,162.5,234.04,189.55
2018,6,14,6,30,230.0,110.0,3.0,14.3,181.0,233.78,191.39
2018,6,14,6,45,203.0,133.5,2.85,14.7,204.5,257.14,211.14
2018,6,14,7,0,176.0,157.0,2.7,15.1,228.0,269.4,220.81
2018,6,14,7,15,208.0,177.0,2.6,15.5,271.5,318.86,260.67
2018,6,14,7,30,240.0,197.0,2.5,15.9,315.0,380.06,308.61
2018,6,14,7,45,329.0,201.5,2.35,16.3,381.5,458.59,369.97
2018,6,14,8,0,418.0,206.0,2.2,16.7,448.0,554.82,442.44
2018,6,14,8,15,579.5,170.5,2.15,17.1,536.0,666.23,525.98
2018,6,14,8,30,741.0,135.0,2.1,17.5,624.0,782.74,607.87
2018,6,14,8,45,803.0,119.5,2.05,17.9,681.0,839.95,643.86
2018,6,14,9,0,865.0,104.0,2.0,18.3,738.0,894.74,677.86
2018,6,14,9,15,878.5,104.0,2.0,18.6,777.5,929.05,698.2
2018,6,14,9,30,892.0,104.0,2.0,18.9,817.0,960.98,716.97
2018,6,14,9,45,906.5,102.0,2.05,19.25,852.0,989.11,733.57
2018,6,14,10,0,921.0,100.0,2.1,19.6,887.0,1014.49,748.37
2018,6,14,10,15,927.0,100.5,2.2,19.85,914.0,1031.15,758.42
2018,6,14,10,30,933.0,101.0,2.3,20.1,941.0,1044.46,766.47
2018,6,14,10,45,937.5,101.5,2.35,20.35,961.5,1052.82,770.84
2018,6,14,11,0,942.0,102.0,2.4,20.6,982.0,1057.64,773.09
2018,6,14,11,15,944.5,102.5,2.5,20.7,995.5,1056.87,772.91
2018,6,14,11,30,947.0,103.0,2.6,20.8,1009.0,1052.53,770.55
2018,6,14,11,45,948.5,102.5,2.7,20.9,1015.0,1042.65,764.69
2018,6,14,12,0,950.0,102.0,2.8,21.0,1021.0,1029.31,756.66
2018,6,14,12,15,948.5,103.0,2.9,21.0,1019.5,1011.17,745.83
2018,6,14,12,30,947.0,104.0,3.0,21.0,1018.0,989.79,732.86
2018,6,14,12,45,942.5,105.5,3.1,21.0,1008.5,963.04,716.25
2018,6,14,13,0,938.0,107.0,3.2,21.0,999.0,933.4,697.63
2018,6,14,13,15,935.5,106.0,3.25,21.0,983.0,900.38,676.23
2018,6,14,13,30,933.0,105.0,3.3,21.0,967.0,864.68,652.85
2018,6,14,13,45,898.0,121.5,3.35,20.95,934.5,817.14,621.16
2018,6,14,14,0,863.0,138.0,3.4,20.9,902.0,769.25,588.89
2018,6,14,14,15,797.0,166.0,3.4,20.75,853.5,711.52,547.01
2018,6,14,14,30,731.0,194.0,3.4,20.6,805.0,654.45,504.23
2018,6,14,14,45,729.5,183.5,3.45,20.5,772.0,606.76,468.77
2018,6,14,15,0,728.0,173.0,3.5,20.4,739.0,557.92,431.39
2018,6,14,15,15,740.0,156.5,3.5,20.4,706.0,509.73,393.17
2018,6,14,15,30,752.0,140.0,3.5,20.4,673.0,462.7,354.47
2018,6,14,15,45,756.0,128.0,3.5,20.05,634.5,411.3,311.58
2018,6,14,16,0,760.0,116.0,3.5,19.7,596.0,358.74,266.38
2018,6,14,16,15,757.0,105.0,3.5,19.4,552.0,304.02,218.45
2018,6,14,16,30,754.0,94.0,3.5,19.1,508.0,249.27,170.01
2018,6,14,16,45,750.5,86.5,3.5,18.85,465.5,197.51,124.81
2018,6,14,17,0,747.0,79.0,3.5,18.6,423.0,146.08,83.26
2018,6,14,17,15,716.5,76.0,3.5,18.2,374.5,97.25,52.48
2018,6,14,17,30,686.0,73.0,3.5,17.8,326.0,47.69,36.47
2018,6,14,17,45,638.5,68.5,3.45,17.4,276.0,46.47,35.54
2018,6,14,18,0,591.0,64.0,3.4,17.0,226.0,45.21,34.45
2018,6,14,18,15,521.5,58.0,3.35,16.55,179.5,42.59,32.04
2018,6,14,18,30,452.0,52.0,3.3,16.1,133.0,39.94,29.39
2018,6,14,18,45,346.0,43.0,3.2,15.65,94.0,34.35,23.89
2018,6,14,19,0,240.0,34.0,3.1,15.2,55.0,26.83,14.89
2018,6,14,19,15,139.5,21.0,3.15,14.9,31.5,20.02,0.0
2018,6,14,19,30,39.0,8.0,3.2,14.6,8.0,7.63,0.0
2018,6,14,19,45,19.5,4.0,3.2,14.3,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,4,45,35.5,8.5,3.15,12.65,9.5,0.0,0.0
2018,6,15,5,0,71.0,17.0,3.2,12.8,19.0,26.55,0.0
2018,6,15,5,15,172.0,30.0,3.25,13.05,47.5,74.13,34.55
2018,6,15,5,30,273.0,43.0,3.3,13.3,76.0,126.48,88.7
2018,6,15,5,45,363.0,52.5,3.35,13.55,117.0,180.38,136.28
2018,6,15,6,0,453.0,62.0,3.4,13.8,158.0,246.62,194.38
2018,6,15,6,15,490.0,70.5,3.4,14.1,199.5,297.45,240.24
2018,6,15,6,30,527.0,79.0,3.4,14.4,241.0,351.54,287.6
2018,6,15,6,45,566.5,87.0,3.4,14.7,289.5,409.41,336.62
2018,6,15,7,0,606.0,95.0,3.4,15.0,338.0,470.25,386.5
2018,6,15,7,15,661.0,95.0,3.45,15.3,392.5,534.45,437.94
2018,6,15,7,30,716.0,95.0,3.5,15.6,447.0,602.12,490.67
2018,6,15,7,45,740.5,98.5,3.5,15.85,495.5,653.05,528.8
2018,6,15,8,0,765.0,102.0,3.5,16.1,544.0,706.11,566.23
2018,6,15,8,15,784.0,104.5,3.5,16.35,590.0,753.43,598.69
2018,6,15,8,30,803.0,107.0,3.5,16.6,636.0,799.77,629.94
2018,6,15,8,45,783.0,123.0,3.5,16.9,667.0,826.12,646.26
2018,6,15,9,0,763.0,139.0,3.5,17.2,698.0,848.31,659.66
2018,6,15,9,15,792.5,134.5,3.5,17.4,742.0,890.06,687.08
2018,6,15,9,30,822.0,130.0,3.5,17.6,786.0,930.35,713.02
2018,6,15,9,45,744.5,175.5,3.5,17.85,788.5,924.42,706.71
2018,6,15,10,0,667.0,221.0,3.5,18.1,791.0,907.77,693.52
2018,6,15,10,15,561.5,284.0,3.5,18.25,774.5,871.86,664.81
2018,6,15,10,30,456.0,347.0,3.5,18.4,758.0,834.48,634.27
2018,6,15,10,45,433.0,367.5,3.5,18.5,764.5,831.99,631.03
2018,6,15,11,0,410.0,388.0,3.5,18.6,771.0,827.04,625.91
2018,6,15,11,15,452.0,364.0,3.55,18.65,792.0,840.87,636.86
2018,6,15,11,30,494.0,340.0,3.6,18.7,813.0,852.37,646.06
2018,6,15,11,45,545.5,314.0,3.65,18.75,839.5,868.58,658.78
2018,6,15,12,0,597.0,288.0,3.7,18.8,866.0,882.03,669.51
2018,6,15,12,15,635.0,269.5,3.75,18.75,883.5,886.23,673.68
2018,6,15,12,30,673.0,251.0,3.8,18.7,901.0,886.8,675.4
2018,6,15,12,45,745.0,209.0,3.9,18.65,922.5,891.74,679.83
2018,6,15,13,0,817.0,167.0,4.0,18.6,944.0,888.45,678.43
2018,6,15,13,15,839.0,152.5,4.05,18.5,939.0,861.41,660.41
2018,6,15,13,30,861.0,138.0,4.1,18.4,934.0,836.6,644.05
2018,6,15,13,45,876.5,125.0,4.15,18.3,918.0,804.05,622.08
2018,6,15,14,0,892.0,112.0,4.2,18.2,902.0,767.92,597.42
2018,6,15,14,15,858.0,125.5,4.25,18.05,865.5,717.54,561.62
2018,6,15,14,30,824.0,139.0,4.3,17.9,829.0,667.46,523.65
2018,6,15,14,45,806.5,139.5,4.35,17.7,791.5,616.58,484.76
2018,6,15,15,0,789.0,140.0,4.4,17.5,754.0,565.72,444.83
2018,6,15,15,15,775.5,137.0,4.4,17.5,714.0,514.09,402.83
2018,6,15,15,30,762.0,134.0,4.4,17.5,674.0,462.65,359.87
2018,6,15,15,45,749.0,128.0,4.4,17.15,631.0,409.21,314.71
2018,6,15,16,0,736.0,122.0,4.4,16.8,588.0,356.39,268.87
2018,6,15,16,15,750.0,107.0,4.35,16.55,550.0,304.47,222.02
2018,6,15,16,30,764.0,92.0,4.3,16.3,512.0,250.68,173.02
2018,6,15,16,45,747.0,87.5,4.25,16.05,466.0,198.52,127.35
2018,6,15,17,0,730.0,83.0,4.2,15.8,420.0,148.2,86.68
2018,6,15,17,15,694.5,79.5,4.2,15.45,370.0,94.88,51.55
2018,6,15,17,30,659.0,76.0,4.2,15.1,320.0,50.1,39.03
2018,6,15,17,45,604.5,72.5,4.15,14.8,270.5,49.46,38.58
2018,6,15,18,0,550.0,69.0,4.1,14.5,221.0,49.2,38.37
2018,6,15,18,15,476.5,63.0,4.0,14.15,175.5,46.83,36.13
2018,6,15,18,30,403.0,57.0,3.9,13.8,130.0,44.47,33.69
2018,6,15,18,45,295.0,46.5,3.8,13.45,91.5,35.91,25.5
2018,6,15,19,0,187.0,36.0,3.7,13.1,53.0,28.42,16.44
2018,6,15,19,15,106.0,21.5,3.65,12.95,30.0,17.25,0.0
2018,6,15,19,30,25.0,7.0,3.6,12.8,7.0,6.67,0.0
2018,6,15,19,45,12.5,3.5,3.55,12.7,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,16,4,45,26.0,7.5,1.3,13.05,8.5,0.0,0.0
2018,6,16,5,0,52.0,15.0,1.3,13.1,17.0,21.84,0.0
2018,6,16,5,15,133.5,30.0,1.35,13.35,44.0,66.24,30.62
2018,6,16,5,30,215.0,45.0,1.4,13.6,71.0,113.68,79.92
2018,6,16,5,45,266.5,56.0,1.45,13.8,103.0,153.95,116.28
2018,6,16,6,0,318.0,67.0,1.5,14.0,135.0,200.01,157.19
2018,6,16,6,15,274.5,88.5,1.5,14.3,158.0,216.43,174.13
2018,6,16,6,30,231.0,110.0,1.5,14.6,181.0,233.91,190.33
2018,6,16,6,45,251.5,129.5,1.5,14.9,219.5,277.87,226.96
2018,6,16,7,0,272.0,149.0,1.5,15.2,258.0,323.45,263.79
2018,6,16,7,15,314.0,163.0,1.5,15.6,305.0,377.76,306.75
2018,6,16,7,30,356.0,177.0,1.5,16.0,352.0,435.37,351.11
2018,6,16,7,45,461.0,169.0,1.5,16.35,420.0,527.54,421.61
2018,6,16,8,0,566.0,161.0,1.5,16.7,488.0,622.32,491.59
2018,6,16,8,15,559.5,177.5,1.5,17.1,523.0,652.1,510.61
2018,6,16,8,30,553.0,194.0,1.5,17.5,558.0,684.62,531.59
2018,6,16,8,45,464.0,245.0,1.55,17.9,564.5,680.62,524.38
2018,6,16,9,0,375.0,296.0,1.6,18.3,571.0,657.25,503.92
2018,6,16,9,15,553.0,236.0,1.7,18.7,665.5,777.88,592.45
2018,6,16,9,30,731.0,176.0,1.8,19.1,760.0,898.5,674.23
2018,6,16,9,45,808.5,145.5,1.85,19.5,816.0,948.92,704.77
2018,6,16,10,0,886.0,115.0,1.9,19.9,872.0,995.79,733.34
2018,6,16,10,15,892.5,116.0,2.0,20.15,899.0,1013.0,743.56
2018,6,16,10,30,899.0,117.0,2.1,20.4,926.0,1026.98,752.09
2018,6,16,10,45,903.5,117.0,2.25,20.7,946.0,1034.58,757.07
2018,6,16,11,0,908.0,117.0,2.4,21.0,966.0,1038.79,759.96
2018,6,16,11,15,911.0,117.5,2.5,21.1,979.5,1038.55,760.09
2018,6,16,11,30,914.0,118.0,2.6,21.2,993.0,1034.85,758.1
2018,6,16,11,45,915.5,118.5,2.7,21.35,999.5,1026.23,752.87
2018,6,16,12,0,917.0,119.0,2.8,21.5,1006.0,1014.25,745.53
2018,6,16,12,15,917.5,119.0,2.95,21.45,1005.5,997.54,736.14
2018,6,16,12,30,918.0,119.0,3.1,21.4,1005.0,977.66,724.6
2018,6,16,12,45,915.0,119.5,3.25,21.4,996.5,951.97,708.95
2018,6,16,13,0,912.0,120.0,3.4,21.4,988.0,923.45,691.25
2018,6,16,13,15,778.5,185.0,3.55,21.2,917.0,845.33,639.73
2018,6,16,13,30,645.0,250.0,3.7,21.0,846.0,769.33,586.49
2018,6,16,13,45,510.5,293.5,3.8,20.85,758.0,676.97,518.75
2018,6,16,14,0,376.0,337.0,3.9,20.7,670.0,591.76,454.85
2018,6,16,14,15,455.0,298.5,3.95,20.45,688.5,592.44,457.74
2018,6,16,14,30,534.0,260.0,4.0,20.2,707.0,585.73,454.17
2018,6,16,14,45,504.5,240.5,4.1,19.95,649.0,521.95,406.43
2018,6,16,15,0,475.0,221.0,4.2,19.7,591.0,460.36,359.52
2018,6,16,15,15,467.0,209.0,4.2,19.7,557.0,418.53,326.2
2018,6,16,15,30,459.0,197.0,4.2,19.7,523.0,376.99,292.32
2018,6,16,15,45,494.0,192.5,4.3,19.1,523.0,359.33,276.46
2018,6,16,16,0,529.0,188.0,4.4,18.5,523.0,337.29,255.99
2018,6,16,16,15,552.5,169.5,4.5,18.15,495.5,296.33,219.66
2018,6,16,16,30,576.0,151.0,4.6,17.8,468.0,252.18,180.05
2018,6,16,16,45,616.0,126.0,4.65,17.4,436.0,203.08,136.01
2018,6,16,17,0,656.0,101.0,4.7,17.0,404.0,149.89,90.86
2018,6,16,17,15,651.5,90.5,4.7,16.6,362.0,101.4,57.97
2018,6,16,17,30,647.0,80.0,4.7,16.2,320.0,53.78,42.09
2018,6,16,17,45,599.5,76.0,4.75,15.75,272.5,52.18,40.83
2018,6,16,18,0,552.0,72.0,4.8,15.3,225.0,51.69,40.44
2018,6,16,18,15,480.0,66.0,4.7,14.9,179.5,49.46,38.35
2018,6,16,18,30,408.0,60.0,4.6,14.5,134.0,45.48,34.48
2018,6,16,18,45,298.5,49.0,4.5,14.05,94.5,37.91,27.17
2018,6,16,19,0,189.0,38.0,4.4,13.6,55.0,30.06,17.83
2018,6,16,19,15,107.0,23.0,4.35,13.4,31.5,18.5,0.0
2018,6,16,19,30,25.0,8.0,4.3,13.2,8.0,7.63,0.0
2018,6,16,19,45,12.5,4.0,4.3,12.95,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,17,4,45,15.5,7.0,2.05,13.6,7.5,0.0,0.0
2018,6,17,5,0,31.0,14.0,2.0,13.7,15.0,17.82,0.0
2018,6,17,5,15,98.0,29.5,2.05,13.85,40.0,55.42,24.81
2018,6,17,5,30,165.0,45.0,2.1,14.0,65.0,96.54,67.6
2018,6,17,5,45,230.5,58.5,2.1,14.15,100.0,145.33,110.03
2018,6,17,6,0,296.0,72.0,2.1,14.3,135.0,197.29,155.34
2018,6,17,6,15,335.5,85.5,2.1,14.5,174.5,245.29,197.56
2018,6,17,6,30,375.0,99.0,2.1,14.7,214.0,297.18,242.13
2018,6,17,6,45,447.5,106.5,2.1,14.85,268.0,363.41,297.33
2018,6,17,7,0,520.0,114.0,2.1,15.0,322.0,436.23,356.4
2018,6,17,7,15,397.0,143.0,2.1,15.2,314.0,416.78,339.81
2018,6,17,7,30,274.0,172.0,2.1,15.4,306.0,374.55,304.7
2018,6,17,7,45,175.0,207.0,2.05,15.6,296.0,344.24,278.22
2018,6,17,8,0,76.0,242.0,2.0,15.8,286.0,303.97,243.13
2018,6,17,8,15,79.0,262.0,1.95,16.1,311.0,329.44,262.25
2018,6,17,8,30,82.0,282.0,1.9,16.4,336.0,354.86,280.77
2018,6,17,8,45,75.0,296.5,1.9,16.75,348.5,365.59,287.55
2018,6,17,9,0,68.0,311.0,1.9,17.1,361.0,375.64,293.83
2018,6,17,9,15,88.0,338.0,1.85,17.5,406.0,423.27,329.02
2018,6,17,9,30,108.0,365.0,1.8,17.9,451.0,483.6,372.53
2018,6,17,9,45,175.0,384.0,1.75,18.25,530.5,568.81,434.68
2018,6,17,10,0,242.0,403.0,1.7,18.6,610.0,667.55,504.0
2018,6,17,10,15,457.0,315.5,1.65,19.0,721.5,800.97,600.16
2018,6,17,10,30,672.0,228.0,1.6,19.4,833.0,930.47,688.23
2018,6,17,10,45,772.0,180.0,1.55,19.75,890.0,976.33,714.2
2018,6,17,11,0,872.0,132.0,1.5,20.1,947.0,1017.77,737.83
2018,6,17,11,15,876.0,132.0,1.45,20.4,960.5,1018.01,735.34
2018,6,17,11,30,880.0,132.0,1.4,20.7,974.0,1014.92,731.39
2018,6,17,11,45,883.5,131.0,1.4,21.0,981.0,1007.04,725.39
2018,6,17,12,0,887.0,130.0,1.4,21.3,988.0,995.91,717.51
2018,6,17,12,15,888.0,128.5,1.45,21.5,987.0,978.7,706.96
2018,6,17,12,30,889.0,127.0,1.5,21.7,986.0,958.44,694.54
2018,6,17,12,45,889.5,125.5,1.5,21.9,978.5,934.74,679.23
2018,6,17,13,0,890.0,124.0,1.5,22.1,971.0,908.14,662.08
2018,6,17,13,15,887.0,123.0,1.6,22.2,955.5,876.19,642.9
2018,6,17,13,30,884.0,122.0,1.7,22.3,940.0,841.74,621.8
2018,6,17,13,45,880.0,120.5,1.75,22.35,918.0,803.69,597.61
2018,6,17,14,0,876.0,119.0,1.8,22.4,896.0,763.5,571.68
2018,6,17,14,15,868.5,118.0,1.85,22.35,867.5,719.34,542.6
2018,6,17,14,30,861.0,117.0,1.9,22.3,839.0,673.7,510.21
2018,6,17,14,45,852.0,115.0,1.95,22.25,804.5,624.98,474.7
2018,6,17,15,0,843.0,113.0,2.0,22.2,770.0,575.36,437.43
2018,6,17,15,15,831.0,111.0,2.0,22.2,730.5,523.52,397.07
2018,6,17,15,30,819.0,109.0,2.0,22.2,691.0,468.05,352.85
2018,6,17,15,45,803.5,106.5,2.15,21.9,647.5,413.77,308.9
2018,6,17,16,0,788.0,104.0,2.3,21.6,604.0,360.26,264.04
2018,6,17,16,15,767.5,101.5,2.4,21.3,557.5,306.29,217.78
2018,6,17,16,30,747.0,99.0,2.5,21.0,511.0,254.12,172.59
2018,6,17,16,45,720.0,95.5,2.6,20.65,462.0,197.52,125.09
2018,6,17,17,0,693.0,92.0,2.7,20.3,413.0,147.91,86.23
2018,6,17,17,15,657.5,87.5,2.75,19.8,363.5,100.12,55.69
2018,6,17,17,30,622.0,83.0,2.8,19.3,314.0,56.6,44.01
2018,6,17,17,45,572.0,77.5,2.85,18.8,265.5,53.25,41.26
2018,6,17,18,0,522.0,72.0,2.9,18.3,217.0,51.55,39.83
2018,6,17,18,15,455.5,64.5,2.85,17.7,172.5,48.0,36.63
2018,6,17,18,30,389.0,57.0,2.8,17.1,128.0,44.3,33.1
2018,6,17,18,45,295.5,46.0,2.8,16.55,90.5,35.46,24.82
2018,6,17,19,0,202.0,35.0,2.8,16.0,53.0,27.55,15.83
2018,6,17,19,15,117.0,21.5,2.7,15.65,30.5,17.21,0.0
2018,6,17,19,30,32.0,8.0,2.6,15.3,8.0,7.63,0.0
2018,6,17,19,45,16.0,4.0,2.5,14.95,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,1.65,12.95,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,1.7,13.2,4.0,3.81,0.0
2018,6,18,5,15,0.0,10.5,1.75,13.6,10.5,9.72,0.14
2018,6,18,5,30,0.0,17.0,1.8,14.0,17.0,15.76,7.23
2018,6,18,5,45,0.0,26.5,1.85,14.4,26.5,24.58,15.06
2018,6,18,6,0,0.0,36.0,1.9,14.8,36.0,33.42,22.8
2018,6,18,6,15,0.0,47.5,1.9,15.15,47.5,44.14,32.05
2018,6,18,6,30,0.0,59.0,1.9,15.5,59.0,54.86,41.16
2018,6,18,6,45,0.0,81.0,1.85,15.85,81.0,76.04,58.92
2018,6,18,7,0,0.0,103.0,1.8,16.2,103.0,97.5,76.6
2018,6,18,7,15,1.0,125.5,1.75,16.6,126.0,120.14,94.95
2018,6,18,7,30,2.0,148.0,1.7,17.0,149.0,142.91,113.08
2018,6,18,7,45,12.0,177.0,1.65,17.4,184.0,178.83,141.77
2018,6,18,8,0,22.0,206.0,1.6,17.8,219.0,215.62,170.59
2018,6,18,8,15,64.0,243.5,1.6,18.25,285.0,297.34,234.88
2018,6,18,8,30,106.0,281.0,1.6,18.7,351.0,373.66,293.01
2018,6,18,8,45,246.0,278.0,1.6,19.1,454.5,515.9,401.29
2018,6,18,9,0,386.0,275.0,1.6,19.5,558.0,655.75,502.6
2018,6,18,9,15,600.0,203.0,1.65,19.9,669.0,790.38,599.54
2018,6,18,9,30,814.0,131.0,1.7,20.3,780.0,923.06,686.21
2018,6,18,9,45,832.5,128.0,1.7,20.7,816.0,944.59,696.61
2018,6,18,10,0,851.0,125.0,1.7,21.1,852.0,971.69,711.86
2018,6,18,10,15,858.0,125.5,1.75,21.4,878.0,988.44,721.26
2018,6,18,10,30,865.0,126.0,1.8,21.7,904.0,1002.1,728.85
2018,6,18,10,45,870.5,126.5,1.85,22.0,925.0,1011.06,733.54
2018,6,18,11,0,876.0,127.0,1.9,22.3,946.0,1016.74,736.28
2018,6,18,11,15,811.0,172.0,2.0,22.45,938.5,1002.3,727.37
2018,6,18,11,30,746.0,217.0,2.1,22.6,931.0,981.43,714.53
2018,6,18,11,45,609.5,308.5,2.15,22.8,894.5,926.43,676.43
2018,6,18,12,0,473.0,400.0,2.2,23.0,858.0,871.21,635.68
2018,6,18,12,15,478.5,397.5,2.3,23.05,860.0,861.08,630.26
2018,6,18,12,30,484.0,395.0,2.4,23.1,862.0,848.87,622.97
2018,6,18,12,45,492.0,386.5,2.5,23.1,858.0,831.31,612.34
2018,6,18,13,0,500.0,378.0,2.6,23.1,854.0,811.77,600.27
2018,6,18,13,15,546.5,339.0,2.65,23.05,851.5,795.03,591.07
2018,6,18,13,30,593.0,300.0,2.7,23.0,849.0,772.91,577.96
2018,6,18,13,45,623.5,272.0,2.8,22.9,836.5,745.64,560.83
2018,6,18,14,0,654.0,244.0,2.9,22.8,824.0,714.59,540.59
2018,6,18,14,15,621.0,253.5,2.9,22.65,790.0,668.7,507.49
2018,6,18,14,30,588.0,263.0,2.9,22.5,756.0,624.04,474.8
2018,6,18,14,45,671.0,209.5,2.95,22.3,750.0,596.4,455.99
2018,6,18,15,0,754.0,156.0,3.0,22.1,744.0,562.24,430.98
2018,6,18,15,15,790.5,130.5,3.0,22.1,718.5,517.93,396.06
2018,6,18,15,30,827.0,105.0,3.0,22.1,693.0,472.46,358.74
2018,6,18,15,45,792.0,109.0,3.05,21.65,643.5,412.02,309.66
2018,6,18,16,0,757.0,113.0,3.1,21.2,594.0,357.95,264.3
2018,6,18,16,15,725.5,112.0,3.15,20.9,544.0,303.75,217.96
2018,6,18,16,30,694.0,111.0,3.2,20.6,494.0,247.98,170.29
2018,6,18,16,45,693.5,99.5,3.2,20.3,452.0,196.66,125.89
2018,6,18,17,0,693.0,88.0,3.2,20.0,410.0,145.49,84.39
2018,6,18,17,15,671.5,82.0,3.15,19.6,364.0,97.46,52.88
2018,6,18,17,30,650.0,76.0,3.1,19.2,318.0,52.1,40.1
2018,6,18,17,45,606.0,71.0,3.1,18.75,270.0,48.13,36.78
2018,6,18,18,0,562.0,66.0,3.1,18.3,222.0,46.56,35.46
2018,6,18,18,15,497.0,59.0,3.0,17.85,177.0,43.18,32.4
2018,6,18,18,30,432.0,52.0,2.9,17.4,132.0,39.66,29.03
2018,6,18,18,45,338.5,43.0,2.8,16.9,94.0,34.07,23.61
2018,6,18,19,0,245.0,34.0,2.7,16.4,56.0,26.74,15.28
2018,6,18,19,15,144.0,21.0,2.7,16.1,32.0,16.79,0.0
2018,6,18,19,30,43.0,8.0,2.7,15.8,8.0,7.63,0.0
2018,6,18,19,45,21.5,4.0,2.65,15.45,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,19,4,45,16.0,3.5,2.15,13.25,4.0,0.0,0.0
2018,6,19,5,0,32.0,7.0,2.2,13.4,8.0,11.25,0.0
2018,6,19,5,15,115.5,20.0,2.2,13.65,32.0,50.29,20.66
2018,6,19,5,30,199.0,33.0,2.2,13.9,56.0,95.03,65.28
2018,6,19,5,45,170.5,35.0,2.2,14.15,61.5,98.81,73.1
2018,6,19,6,0,142.0,37.0,2.2,14.4,67.0,99.63,76.73
2018,6,19,6,15,74.0,55.5,2.2,14.6,71.5,89.02,69.78
2018,6,19,6,30,6.0,74.0,2.2,14.8,76.0,72.45,56.17
2018,6,19,6,45,5.0,83.5,2.2,15.05,85.5,81.17,63.48
2018,6,19,7,0,4.0,93.0,2.2,15.3,95.0,89.81,70.52
2018,6,19,7,15,4.0,114.5,2.15,15.55,116.5,110.95,87.85
2018,6,19,7,30,4.0,136.0,2.1,15.8,138.0,132.12,104.92
2018,6,19,7,45,14.5,173.0,2.05,16.1,181.0,176.53,140.89
2018,6,19,8,0,25.0,210.0,2.0,16.4,224.0,221.99,176.95
2018,6,19,8,15,46.5,244.0,2.0,16.85,273.5,283.97,225.53
2018,6,19,8,30,68.0,278.0,2.0,17.3,323.0,338.83,267.44
2018,6,19,8,45,115.0,307.5,1.95,17.75,389.5,423.35,331.58
2018,6,19,9,0,162.0,337.0,1.9,18.2,456.0,499.31,387.37
2018,6,19,9,15,257.0,336.0,1.9,18.7,536.0,600.33,461.49
2018,6,19,9,30,352.0,335.0,1.9,19.2,616.0,693.32,527.49
2018,6,19,9,45,479.5,292.5,1.95,19.7,692.0,788.35,594.7
2018,6,19,10,0,607.0,250.0,2.0,20.2,768.0,878.38,656.74
2018,6,19,10,15,694.5,213.0,2.0,20.6,823.5,932.78,691.2
2018,6,19,10,30,782.0,176.0,2.0,21.0,879.0,979.97,719.67
2018,6,19,10,45,856.5,136.5,2.0,21.35,923.0,1007.12,735.03
2018,6,19,11,0,931.0,97.0,2.0,21.7,967.0,1041.27,754.99
2018,6,19,11,15,933.5,97.0,2.1,21.9,980.0,1040.34,754.23
2018,6,19,11,30,936.0,97.0,2.2,22.1,993.0,1035.89,751.69
2018,6,19,11,45,937.0,97.5,2.25,22.3,999.5,1026.96,745.78
2018,6,19,12,0,938.0,98.0,2.3,22.5,1006.0,1014.59,737.8
2018,6,19,12,15,935.0,100.0,2.45,22.55,1004.0,996.51,727.67
2018,6,19,12,30,932.0,102.0,2.6,22.6,1002.0,975.27,715.41
2018,6,19,12,45,924.0,106.0,2.75,22.65,992.0,948.35,699.27
2018,6,19,13,0,916.0,110.0,2.9,22.7,982.0,918.73,681.15
2018,6,19,13,15,914.0,109.0,3.0,22.6,967.0,887.03,661.45
2018,6,19,13,30,912.0,108.0,3.1,22.5,952.0,852.67,639.72
2018,6,19,13,45,908.0,107.0,3.25,22.4,930.5,814.23,615.18
2018,6,19,14,0,904.0,106.0,3.4,22.3,909.0,773.56,588.71
2018,6,19,14,15,897.5,104.5,3.45,22.05,880.0,728.64,558.7
2018,6,19,14,30,891.0,103.0,3.5,21.8,851.0,682.08,525.21
2018,6,19,14,45,882.5,101.5,3.6,21.6,816.5,632.88,488.57
2018,6,19,15,0,874.0,100.0,3.7,21.4,782.0,582.65,450.03
2018,6,19,15,15,862.5,98.5,3.7,21.4,742.5,530.09,407.98
2018,6,19,15,30,851.0,97.0,3.7,21.4,703.0,477.26,364.52
2018,6,19,15,45,837.5,94.5,3.75,20.85,659.5,422.72,319.3
2018,6,19,16,0,824.0,92.0,3.8,20.3,616.0,368.62,273.01
2018,6,19,16,15,798.0,91.5,3.8,19.9,567.0,308.13,220.84
2018,6,19,16,30,772.0,91.0,3.8,19.5,518.0,254.65,173.93
2018,6,19,16,45,749.0,87.0,3.8,19.1,469.0,201.37,128.15
2018,6,19,17,0,726.0,83.0,3.8,18.7,420.0,150.59,87.6
2018,6,19,17,15,702.5,78.0,3.75,18.25,373.0,101.64,55.43
2018,6,19,17,30,679.0,73.0,3.7,17.8,326.0,50.72,39.12
2018,6,19,17,45,636.0,67.5,3.65,17.35,277.0,45.46,34.65
2018,6,19,18,0,593.0,62.0,3.6,16.9,228.0,43.34,32.82
2018,6,19,18,15,529.0,56.0,3.55,16.45,182.0,40.63,30.35
2018,6,19,18,30,465.0,50.0,3.5,16.0,136.0,37.85,27.62
2018,6,19,18,45,369.5,41.5,3.4,15.55,97.0,32.62,22.52
2018,6,19,19,0,274.0,33.0,3.3,15.1,58.0,27.2,15.83
2018,6,19,19,15,162.5,21.0,3.25,14.85,33.5,16.78,0.0
2018,6,19,19,30,51.0,9.0,3.2,14.6,9.0,8.58,0.0
2018,6,19,19,45,25.5,4.5,3.15,14.35,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,20,4,45,63.5,8.0,2.8,12.15,10.0,0.0,0.0
2018,6,20,5,0,127.0,16.0,2.9,12.3,20.0,33.32,0.0
2018,6,20,5,15,249.0,26.5,3.0,12.65,50.0,84.55,36.4
2018,6,20,5,30,371.0,37.0,3.1,13.0,80.0,144.46,99.71
2018,6,20,5,45,380.5,46.5,3.15,13.4,109.0,179.61,134.94
2018,6,20,6,0,390.0,56.0,3.2,13.8,138.0,215.61,169.53
2018,6,20,6,15,286.0,85.0,3.2,14.15,153.5,223.2,180.4
2018,6,20,6,30,182.0,114.0,3.2,14.5,169.0,214.65,175.37
2018,6,20,6,45,188.0,135.0,3.25,14.9,201.0,242.93,199.45
2018,6,20,7,0,194.0,156.0,3.3,15.3,233.0,277.91,228.17
2018,6,20,7,15,234.0,173.0,3.25,15.65,278.5,338.26,276.97
2018,6,20,7,30,274.0,190.0,3.2,16.0,324.0,394.03,321.1
2018,6,20,7,45,320.0,203.0,3.2,16.35,375.5,452.57,366.69
2018,6,20,8,0,366.0,216.0,3.2,16.7,427.0,514.2,413.66
2018,6,20,8,15,433.0,215.0,3.15,17.1,485.0,591.19,471.37
2018,6,20,8,30,500.0,214.0,3.1,17.5,543.0,661.22,522.57
2018,6,20,8,45,648.0,172.5,3.1,17.85,628.0,765.66,599.61
2018,6,20,9,0,796.0,131.0,3.1,18.2,713.0,867.46,668.9
2018,6,20,9,15,854.0,113.0,3.15,18.55,767.5,914.33,698.65
2018,6,20,9,30,912.0,95.0,3.2,18.9,822.0,968.22,733.24
2018,6,20,9,45,908.0,103.5,3.2,19.2,852.5,990.64,745.85
2018,6,20,10,0,904.0,112.0,3.2,19.5,883.0,1009.42,756.28
2018,6,20,10,15,911.0,112.0,3.3,19.75,910.5,1026.5,766.61
2018,6,20,10,30,918.0,112.0,3.4,20.0,938.0,1040.33,774.86
2018,6,20,10,45,924.5,111.5,3.45,20.2,959.5,1049.76,780.05
2018,6,20,11,0,931.0,111.0,3.5,20.4,981.0,1055.75,783.1
2018,6,20,11,15,935.0,111.0,3.6,20.5,995.5,1056.22,783.35
2018,6,20,11,30,939.0,111.0,3.7,20.6,1010.0,1053.14,781.41
2018,6,20,11,45,943.0,110.5,3.8,20.7,1018.0,1046.03,776.9
2018,6,20,12,0,947.0,110.0,3.9,20.8,1026.0,1035.43,770.17
2018,6,20,12,15,946.5,110.0,3.95,20.75,1025.0,1017.54,758.77
2018,6,20,12,30,946.0,110.0,4.0,20.7,1024.0,996.41,745.26
2018,6,20,12,45,944.5,109.0,4.1,20.65,1015.0,970.25,728.67
2018,6,20,13,0,943.0,108.0,4.2,20.6,1006.0,941.11,709.97
2018,6,20,13,15,939.5,107.0,4.25,20.55,989.5,907.36,687.73
2018,6,20,13,30,936.0,106.0,4.3,20.5,973.0,870.96,663.52
2018,6,20,13,45,932.5,105.0,4.3,20.4,951.0,832.08,637.29
2018,6,20,14,0,929.0,104.0,4.3,20.3,929.0,790.87,609.2
2018,6,20,14,15,923.0,102.5,4.35,20.15,900.0,745.29,578.0
2018,6,20,14,30,917.0,101.0,4.4,20.0,871.0,697.97,543.5
2018,6,20,14,45,909.5,99.5,4.4,19.85,836.5,648.2,505.5
2018,6,20,15,0,902.0,98.0,4.4,19.7,802.0,597.25,465.57
2018,6,20,15,15,891.0,96.0,4.4,19.7,761.5,543.12,421.83
2018,6,20,15,30,880.0,94.0,4.4,19.7,721.0,488.64,376.55
2018,6,20,15,45,867.0,91.5,4.35,19.3,676.5,432.79,329.39
2018,6,20,16,0,854.0,89.0,4.3,18.9,632.0,377.28,281.18
2018,6,20,16,15,822.0,90.0,4.25,18.6,580.0,314.6,226.74
2018,6,20,16,30,790.0,91.0,4.2,18.3,528.0,259.6,178.28
2018,6,20,16,45,776.5,85.0,4.15,18.05,481.0,205.32,130.83
2018,6,20,17,0,763.0,79.0,4.1,17.8,434.0,152.47,87.84
2018,6,20,17,15,738.5,74.0,4.0,17.4,385.0,101.33,53.94
2018,6,20,17,30,714.0,69.0,3.9,17.0,336.0,53.22,41.45
2018,6,20,17,45,671.5,64.5,3.85,16.6,286.0,47.57,36.62
2018,6,20,18,0,629.0,60.0,3.8,16.2,236.0,41.79,31.54
2018,6,20,18,15,566.0,54.5,3.7,15.8,189.0,39.41,29.35
2018,6,20,18,30,503.0,49.0,3.6,15.4,142.0,36.97,26.94
2018,6,20,18,45,406.5,41.0,3.5,15.0,102.0,32.15,22.19
2018,6,20,19,0,310.0,33.0,3.4,14.6,62.0,27.18,15.94
2018,6,20,19,15,186.0,21.0,3.4,14.3,35.5,17.77,0.0
2018,6,20,19,30,62.0,9.0,3.4,14.0,9.0,8.58,0.0
2018,6,20,19,45,31.0,4.5,3.35,13.75,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,21,4,45,60.0,8.5,2.9,11.8,10.0,0.0,0.0
2018,6,21,5,0,120.0,17.0,2.9,12.0,20.0,33.19,0.0
2018,6,21,5,15,241.0,27.5,2.95,12.35,50.0,83.49,35.29
2018,6,21,5,30,362.0,38.0,3.0,12.7,80.0,142.8,98.63
2018,6,21,5,45,388.5,47.5,3.0,13.05,112.0,182.77,137.4
2018,6,21,6,0,415.0,57.0,3.0,13.4,144.0,225.43,177.33
2018,6,21,6,15,337.5,82.0,2.95,13.85,165.0,241.19,194.92
2018,6,21,6,30,260.0,107.0,2.9,14.3,186.0,243.34,199.07
2018,6,21,6,45,308.0,121.0,2.9,14.8,231.5,296.95,244.2
2018,6,21,7,0,356.0,135.0,2.9,15.3,277.0,363.76,298.66
2018,6,21,7,15,427.0,139.0,2.85,15.75,331.5,429.94,351.71
2018,6,21,7,30,498.0,143.0,2.8,16.2,386.0,501.79,407.82
2018,6,21,7,45,531.5,149.5,2.75,16.7,433.5,554.84,447.45
2018,6,21,8,0,565.0,156.0,2.7,17.2,481.0,614.57,490.94
2018,6,21,8,15,548.0,178.0,2.6,17.65,515.0,641.97,508.36
2018,6,21,8,30,531.0,200.0,2.5,18.1,549.0,671.49,526.88
2018,6,21,8,45,551.0,210.5,2.45,18.55,593.5,717.38,557.82
2018,6,21,9,0,571.0,221.0,2.4,19.0,638.0,762.6,587.46
2018,6,21,9,15,678.5,187.5,2.35,19.45,709.0,845.32,643.77
2018,6,21,9,30,786.0,154.0,2.3,19.9,780.0,920.68,691.48
2018,6,21,9,45,862.5,123.0,2.25,20.35,836.5,967.52,719.05
2018,6,21,10,0,939.0,92.0,2.2,20.8,893.0,1021.98,751.3
2018,6,21,10,15,945.5,93.0,2.15,21.2,921.5,1040.3,759.77
2018,6,21,10,30,952.0,94.0,2.1,21.6,950.0,1055.22,766.44
2018,6,21,10,45,957.5,94.5,2.1,21.95,972.0,1065.1,770.77
2018,6,21,11,0,963.0,95.0,2.1,22.3,994.0,1071.39,772.98
2018,6,21,11,15,965.5,95.0,2.2,22.5,1007.5,1070.51,772.56
