Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,21,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,21,4,45,6.0,1.5,1.85,15.6,1.5,0.0,0.0
2018,7,21,5,0,12.0,3.0,1.9,15.7,3.0,0.0,0.0
2018,7,21,5,15,38.0,12.0,1.95,16.05,14.0,17.76,0.0
2018,7,21,5,30,64.0,21.0,2.0,16.4,25.0,40.34,14.65
2018,7,21,5,45,101.0,34.5,2.05,16.75,48.0,70.97,48.69
2018,7,21,6,0,138.0,48.0,2.1,17.1,71.0,103.67,77.56
2018,7,21,6,15,100.0,63.0,2.1,17.55,82.5,107.37,83.13
2018,7,21,6,30,62.0,78.0,2.1,18.0,94.0,111.55,87.81
2018,7,21,6,45,53.5,106.0,2.1,18.4,122.0,134.66,107.26
2018,7,21,7,0,45.0,134.0,2.1,18.8,150.0,162.28,129.72
2018,7,21,7,15,84.5,158.5,2.15,19.3,194.5,213.76,171.63
2018,7,21,7,30,124.0,183.0,2.2,19.8,239.0,277.58,222.44
2018,7,21,7,45,247.0,187.0,2.2,20.25,314.5,381.43,304.99
2018,7,21,8,0,370.0,191.0,2.2,20.7,390.0,486.56,385.89
2018,7,21,8,15,496.5,170.0,2.2,21.1,463.5,588.15,461.99
2018,7,21,8,30,623.0,149.0,2.2,21.5,537.0,692.8,537.85
2018,7,21,8,45,673.5,141.0,2.25,21.95,588.5,748.33,574.27
2018,7,21,9,0,724.0,133.0,2.3,22.4,640.0,801.04,608.42
2018,7,21,9,15,732.5,138.5,2.35,22.7,676.5,834.65,629.31
2018,7,21,9,30,741.0,144.0,2.4,23.0,713.0,866.01,648.69
2018,7,21,9,45,720.5,164.0,2.4,23.35,738.0,887.58,660.84
2018,7,21,10,0,700.0,184.0,2.4,23.7,763.0,901.17,667.75
2018,7,21,10,15,730.0,173.5,2.45,23.95,796.0,922.43,680.55
2018,7,21,10,30,760.0,163.0,2.5,24.2,829.0,947.45,695.77
2018,7,21,10,45,768.0,163.0,2.55,24.5,850.5,958.79,701.86
2018,7,21,11,0,776.0,163.0,2.6,24.8,872.0,967.1,706.18
2018,7,21,11,15,780.5,164.0,2.7,24.9,887.0,969.81,707.97
2018,7,21,11,30,785.0,165.0,2.8,25.0,902.0,969.35,707.84
2018,7,21,11,45,756.0,184.0,2.85,25.15,898.5,950.58,695.27
2018,7,21,12,0,727.0,203.0,2.9,25.3,895.0,934.44,684.64
2018,7,21,12,15,701.5,218.5,2.95,25.3,886.5,910.52,669.27
2018,7,21,12,30,676.0,234.0,3.0,25.3,878.0,884.35,652.43
2018,7,21,12,45,753.0,185.0,3.05,25.3,897.0,883.94,652.84
2018,7,21,13,0,830.0,136.0,3.1,25.3,916.0,877.44,649.05
2018,7,21,13,15,828.0,134.5,3.15,25.2,902.5,847.92,630.09
2018,7,21,13,30,826.0,133.0,3.2,25.1,889.0,815.94,609.48
2018,7,21,13,45,760.0,166.5,3.2,25.0,849.5,766.25,576.23
2018,7,21,14,0,694.0,200.0,3.2,24.9,810.0,715.71,540.26
2018,7,21,14,15,659.0,211.0,3.25,24.75,775.0,668.24,506.34
2018,7,21,14,30,624.0,222.0,3.3,24.6,740.0,621.87,472.55
2018,7,21,14,45,627.0,210.5,3.3,24.4,712.5,580.59,442.44
2018,7,21,15,0,630.0,199.0,3.3,24.2,685.0,537.88,410.43
2018,7,21,15,15,646.5,179.0,3.3,24.2,655.5,493.41,376.01
2018,7,21,15,30,663.0,159.0,3.3,24.2,626.0,446.45,338.55
2018,7,21,15,45,655.5,151.0,3.3,23.7,587.5,397.51,298.96
2018,7,21,16,0,648.0,143.0,3.3,23.2,549.0,348.71,258.3
2018,7,21,16,15,616.5,140.0,3.3,22.85,502.0,297.25,215.07
2018,7,21,16,30,585.0,137.0,3.3,22.5,455.0,248.99,174.25
2018,7,21,16,45,594.5,120.0,3.3,22.15,416.0,199.99,132.06
2018,7,21,17,0,604.0,103.0,3.3,21.8,377.0,150.02,91.21
2018,7,21,17,15,592.0,92.0,3.25,21.3,333.5,102.61,58.98
2018,7,21,17,30,580.0,81.0,3.2,20.8,290.0,56.88,43.99
2018,7,21,17,45,535.5,73.5,3.2,20.35,243.0,50.61,38.69
2018,7,21,18,0,491.0,66.0,3.2,19.9,196.0,47.16,35.7
2018,7,21,18,15,420.0,58.0,3.1,19.45,152.5,43.01,31.93
2018,7,21,18,30,349.0,50.0,3.0,19.0,109.0,38.66,27.79
2018,7,21,18,45,265.5,39.0,2.95,18.6,75.0,30.17,19.72
2018,7,21,19,0,182.0,28.0,2.9,18.2,41.0,22.12,8.2
2018,7,21,19,15,104.5,17.0,2.8,17.95,23.0,16.2,0.0
2018,7,21,19,30,27.0,6.0,2.7,17.7,5.0,0.0,0.0
2018,7,21,19,45,13.5,3.0,2.65,17.45,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,22,4,45,12.0,2.5,2.0,16.0,2.0,0.0,0.0
2018,7,22,5,0,24.0,5.0,2.0,16.1,4.0,0.0,0.0
2018,7,22,5,15,106.0,15.5,2.1,16.45,21.5,32.3,0.0
2018,7,22,5,30,188.0,26.0,2.2,16.8,39.0,77.62,28.5
2018,7,22,5,45,268.0,34.5,2.25,17.1,69.0,124.75,86.39
2018,7,22,6,0,348.0,43.0,2.3,17.4,99.0,177.03,132.84
2018,7,22,6,15,232.0,42.0,2.3,17.8,85.0,146.22,113.63
2018,7,22,6,30,116.0,41.0,2.3,18.2,71.0,98.78,77.18
2018,7,22,6,45,58.0,57.5,2.3,18.55,72.5,89.13,69.69
2018,7,22,7,0,0.0,74.0,2.3,18.9,74.0,69.13,52.41
2018,7,22,7,15,0.0,93.0,2.35,19.35,93.0,87.58,67.49
2018,7,22,7,30,0.0,112.0,2.4,19.8,112.0,106.09,82.33
2018,7,22,7,45,7.5,142.0,2.4,20.2,146.0,140.97,110.42
2018,7,22,8,0,15.0,172.0,2.4,20.6,180.0,176.62,138.62
2018,7,22,8,15,84.5,218.5,2.45,21.0,270.5,287.88,227.53
2018,7,22,8,30,154.0,265.0,2.5,21.4,361.0,408.41,320.15
2018,7,22,8,45,306.5,252.5,2.5,21.8,461.0,540.12,420.56
2018,7,22,9,0,459.0,240.0,2.5,22.2,561.0,682.51,524.43
2018,7,22,9,15,623.5,180.5,2.55,22.5,643.5,785.86,598.57
2018,7,22,9,30,788.0,121.0,2.6,22.8,726.0,884.85,664.02
2018,7,22,9,45,756.5,145.5,2.65,23.05,747.5,897.47,670.17
2018,7,22,10,0,725.0,170.0,2.7,23.3,769.0,910.35,677.35
2018,7,22,10,15,689.5,199.5,2.8,23.5,785.0,916.16,680.41
2018,7,22,10,30,654.0,229.0,2.9,23.7,801.0,917.35,680.53
2018,7,22,10,45,713.5,201.5,2.95,23.85,840.0,950.46,701.81
2018,7,22,11,0,773.0,174.0,3.0,24.0,879.0,975.69,717.55
2018,7,22,11,15,821.5,145.0,3.1,24.05,905.5,982.4,721.87
2018,7,22,11,30,870.0,116.0,3.2,24.1,932.0,996.11,731.06
2018,7,22,11,45,872.0,116.0,3.25,24.2,939.5,989.04,726.11
2018,7,22,12,0,874.0,116.0,3.3,24.3,947.0,978.67,719.25
2018,7,22,12,15,875.0,115.5,3.35,24.3,947.5,963.57,709.65
2018,7,22,12,30,876.0,115.0,3.4,24.3,948.0,945.32,698.04
2018,7,22,12,45,877.0,113.0,3.45,24.3,941.5,922.54,683.43
2018,7,22,13,0,878.0,111.0,3.5,24.3,935.0,896.76,666.81
2018,7,22,13,15,875.0,110.0,3.55,24.25,920.5,865.56,646.6
2018,7,22,13,30,872.0,109.0,3.6,24.2,906.0,831.8,624.51
2018,7,22,13,45,868.0,108.0,3.65,24.2,885.5,794.8,599.91
2018,7,22,14,0,864.0,107.0,3.7,24.2,865.0,755.6,573.56
2018,7,22,14,15,857.5,105.5,3.7,24.05,837.5,712.11,544.04
2018,7,22,14,30,851.0,104.0,3.7,23.9,810.0,667.0,511.59
2018,7,22,14,45,843.0,102.0,3.7,23.75,776.5,619.06,475.71
2018,7,22,15,0,835.0,100.0,3.7,23.6,743.0,570.06,438.07
2018,7,22,15,15,823.5,98.5,3.7,23.6,705.0,518.82,397.42
2018,7,22,15,30,812.0,97.0,3.7,23.6,667.0,467.29,355.41
2018,7,22,15,45,798.0,94.0,3.7,23.2,624.5,413.39,310.92
2018,7,22,16,0,784.0,91.0,3.7,22.8,582.0,355.62,262.22
2018,7,22,16,15,766.0,88.0,3.65,22.55,536.0,301.28,214.98
2018,7,22,16,30,748.0,85.0,3.6,22.3,490.0,248.4,168.57
2018,7,22,16,45,724.0,81.5,3.6,22.0,442.5,195.68,123.5
2018,7,22,17,0,700.0,78.0,3.6,21.7,395.0,145.56,83.62
2018,7,22,17,15,667.0,73.5,3.55,21.4,346.0,92.6,48.41
2018,7,22,17,30,634.0,69.0,3.5,21.1,297.0,47.52,35.82
2018,7,22,17,45,589.0,64.0,3.5,20.75,249.5,43.34,32.3
2018,7,22,18,0,544.0,59.0,3.5,20.4,202.0,41.58,30.75
2018,7,22,18,15,477.5,52.0,3.4,20.0,158.0,38.0,27.5
2018,7,22,18,30,411.0,45.0,3.3,19.6,114.0,34.27,23.92
2018,7,22,18,45,314.5,35.5,3.25,19.2,78.0,28.01,17.81
2018,7,22,19,0,218.0,26.0,3.2,18.8,42.0,21.43,7.04
2018,7,22,19,15,126.0,16.0,3.15,18.55,23.5,15.25,0.0
2018,7,22,19,30,34.0,6.0,3.1,18.3,5.0,0.0,0.0
2018,7,22,19,45,17.0,3.0,3.1,18.05,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.05,17.65,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.0,17.35,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.95,17.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,4,45,17.0,2.5,2.5,14.95,2.0,0.0,0.0
2018,7,23,5,0,34.0,5.0,2.5,15.0,4.0,0.0,0.0
2018,7,23,5,15,129.5,15.0,2.5,15.35,22.0,35.6,0.0
2018,7,23,5,30,225.0,25.0,2.5,15.7,40.0,84.2,27.02
2018,7,23,5,45,326.5,34.0,2.55,16.05,76.0,140.28,97.0
2018,7,23,6,0,428.0,43.0,2.6,16.4,112.0,203.54,153.02
2018,7,23,6,15,496.0,49.5,2.6,16.85,156.5,262.1,205.2
2018,7,23,6,30,564.0,56.0,2.6,17.3,201.0,327.57,262.14
2018,7,23,6,45,611.0,61.0,2.6,17.8,249.5,387.35,313.14
2018,7,23,7,0,658.0,66.0,2.6,18.3,298.0,449.47,364.25
2018,7,23,7,15,692.0,70.0,2.6,18.75,348.0,507.77,410.63
2018,7,23,7,30,726.0,74.0,2.6,19.2,398.0,567.83,456.72
2018,7,23,7,45,751.5,77.0,2.6,19.7,447.0,622.23,496.69
2018,7,23,8,0,777.0,80.0,2.6,20.2,496.0,676.92,534.17
2018,7,23,8,15,796.0,82.0,2.6,20.7,542.5,725.33,566.18
2018,7,23,8,30,815.0,84.0,2.6,21.2,589.0,767.24,592.95
2018,7,23,8,45,830.5,85.5,2.6,21.7,633.0,809.78,619.72
2018,7,23,9,0,846.0,87.0,2.6,22.2,677.0,850.67,644.89
2018,7,23,9,15,859.0,87.5,2.65,22.65,716.5,886.23,666.57
2018,7,23,9,30,872.0,88.0,2.7,23.1,756.0,919.49,686.54
2018,7,23,9,45,882.5,88.5,2.7,23.55,791.0,947.84,702.68
2018,7,23,10,0,893.0,89.0,2.7,24.0,826.0,973.36,716.88
2018,7,23,10,15,899.5,90.0,2.75,24.3,854.5,992.45,727.73
2018,7,23,10,30,906.0,91.0,2.8,24.6,883.0,1008.28,736.54
2018,7,23,10,45,910.5,91.5,2.85,24.9,904.5,1018.17,741.61
2018,7,23,11,0,915.0,92.0,2.9,25.2,926.0,1024.58,744.57
2018,7,23,11,15,917.0,93.5,2.95,25.4,941.0,1025.98,744.75
2018,7,23,11,30,919.0,95.0,3.0,25.6,956.0,1023.81,742.77
2018,7,23,11,45,919.0,96.5,3.05,25.75,963.5,1016.09,737.5
2018,7,23,12,0,919.0,98.0,3.1,25.9,971.0,1004.89,730.12
2018,7,23,12,15,916.5,100.0,3.15,25.9,971.0,988.36,719.8
2018,7,23,12,30,914.0,102.0,3.2,25.9,971.0,968.58,707.43
2018,7,23,12,45,906.5,106.0,3.3,25.9,962.0,943.01,691.63
2018,7,23,13,0,899.0,110.0,3.4,25.9,953.0,914.65,673.9
2018,7,23,13,15,896.5,109.0,3.45,25.75,938.5,883.22,654.09
2018,7,23,13,30,894.0,108.0,3.5,25.6,924.0,849.12,632.33
2018,7,23,13,45,890.0,107.0,3.6,25.45,903.0,811.28,608.06
2018,7,23,14,0,886.0,106.0,3.7,25.3,882.0,771.17,581.91
2018,7,23,14,15,880.5,104.0,3.75,25.15,854.5,726.96,552.35
2018,7,23,14,30,875.0,102.0,3.8,25.0,827.0,680.99,519.81
2018,7,23,14,45,869.0,99.5,3.85,24.8,794.0,632.67,484.08
2018,7,23,15,0,863.0,97.0,3.9,24.6,761.0,583.04,446.33
2018,7,23,15,15,852.0,95.5,3.9,24.6,722.0,530.6,404.87
2018,7,23,15,30,841.0,94.0,3.9,24.6,683.0,477.77,361.93
2018,7,23,15,45,803.0,100.0,3.85,24.2,633.0,416.41,312.01
2018,7,23,16,0,765.0,106.0,3.8,23.8,583.0,361.42,265.87
2018,7,23,16,15,730.0,106.0,3.8,23.5,532.5,305.54,218.32
2018,7,23,16,30,695.0,106.0,3.8,23.2,482.0,248.82,170.06
2018,7,23,16,45,682.5,97.5,3.75,22.9,436.5,196.65,125.49
2018,7,23,17,0,670.0,89.0,3.7,22.6,391.0,145.86,84.87
2018,7,23,17,15,618.0,85.5,3.6,22.15,337.5,97.98,54.51
2018,7,23,17,30,566.0,82.0,3.5,21.7,284.0,56.33,43.36
2018,7,23,17,45,547.5,71.5,3.45,21.3,241.5,49.24,37.35
2018,7,23,18,0,529.0,61.0,3.4,20.9,199.0,43.28,32.16
2018,7,23,18,15,465.0,54.0,3.3,20.35,156.0,39.81,29.01
2018,7,23,18,30,401.0,47.0,3.2,19.8,113.0,36.2,25.53
2018,7,23,18,45,293.0,36.5,3.15,19.25,76.0,29.07,18.62
2018,7,23,19,0,185.0,26.0,3.1,18.7,39.0,20.55,5.71
2018,7,23,19,15,110.0,16.0,3.1,18.4,22.0,15.25,0.0
2018,7,23,19,30,35.0,6.0,3.1,18.1,5.0,0.0,0.0
2018,7,23,19,45,17.5,3.0,3.1,17.75,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.05,16.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,24,4,45,12.5,2.5,2.75,15.65,2.0,0.0,0.0
2018,7,24,5,0,25.0,5.0,2.8,15.7,4.0,0.0,0.0
2018,7,24,5,15,109.0,15.5,2.85,16.0,21.0,32.61,0.0
2018,7,24,5,30,193.0,26.0,2.9,16.3,38.0,77.88,20.26
2018,7,24,5,45,217.5,30.0,2.9,16.55,55.0,103.41,70.48
2018,7,24,6,0,242.0,34.0,2.9,16.8,72.0,131.0,97.75
2018,7,24,6,15,165.5,45.5,2.9,17.2,76.0,124.59,96.76
2018,7,24,6,30,89.0,57.0,2.9,17.6,80.0,99.93,78.3
2018,7,24,6,45,139.5,81.0,2.9,18.05,126.0,162.35,130.99
2018,7,24,7,0,190.0,105.0,2.9,18.5,172.0,224.16,182.37
2018,7,24,7,15,251.0,130.5,2.85,18.95,233.5,298.61,242.93
2018,7,24,7,30,312.0,156.0,2.8,19.4,295.0,378.36,306.08
2018,7,24,7,45,323.5,174.0,2.8,19.85,333.0,420.12,337.6
2018,7,24,8,0,335.0,192.0,2.8,20.3,371.0,462.02,368.58
2018,7,24,8,15,453.0,180.0,2.8,20.8,446.0,565.45,447.2
2018,7,24,8,30,571.0,168.0,2.8,21.3,521.0,670.93,524.51
2018,7,24,8,45,702.0,131.5,2.8,21.75,597.5,761.89,587.93
2018,7,24,9,0,833.0,95.0,2.8,22.2,674.0,848.21,645.05
2018,7,24,9,15,843.5,97.0,2.85,22.65,713.0,882.78,665.78
2018,7,24,9,30,854.0,99.0,2.9,23.1,752.0,914.95,685.11
2018,7,24,9,45,860.0,102.5,2.95,23.5,785.5,941.85,700.93
2018,7,24,10,0,866.0,106.0,3.0,23.9,819.0,965.75,714.75
2018,7,24,10,15,875.0,106.0,3.05,24.2,848.0,985.72,726.26
2018,7,24,10,30,884.0,106.0,3.1,24.5,877.0,1002.58,735.79
2018,7,24,10,45,891.0,105.5,3.15,24.85,899.5,1013.64,741.49
2018,7,24,11,0,898.0,105.0,3.2,25.2,922.0,1021.33,745.12
2018,7,24,11,15,901.5,105.0,3.25,25.35,937.0,1022.55,745.27
2018,7,24,11,30,905.0,105.0,3.3,25.5,952.0,1020.27,743.32
2018,7,24,11,45,908.5,104.5,3.35,25.7,960.5,1013.99,738.76
2018,7,24,12,0,912.0,104.0,3.4,25.9,969.0,1004.23,732.07
2018,7,24,12,15,911.0,105.0,3.45,25.95,969.5,988.17,721.8
2018,7,24,12,30,910.0,106.0,3.5,26.0,970.0,968.85,709.49
2018,7,24,12,45,905.5,108.0,3.55,26.0,962.0,944.12,693.76
2018,7,24,13,0,901.0,110.0,3.6,26.0,954.0,916.48,676.1
2018,7,24,13,15,898.5,109.0,3.65,25.95,939.5,884.96,655.89
2018,7,24,13,30,896.0,108.0,3.7,25.9,925.0,850.75,633.75
2018,7,24,13,45,893.0,106.5,3.75,25.85,904.5,813.12,609.09
2018,7,24,14,0,890.0,105.0,3.8,25.8,884.0,773.13,582.58
2018,7,24,14,15,884.5,103.0,3.85,25.65,856.0,728.71,552.89
2018,7,24,14,30,879.0,101.0,3.9,25.5,828.0,682.51,520.25
2018,7,24,14,45,871.0,99.5,3.9,25.35,794.5,633.62,483.88
2018,7,24,15,0,863.0,98.0,3.9,25.2,761.0,583.59,445.66
2018,7,24,15,15,851.5,96.0,3.9,25.2,721.5,530.38,403.75
2018,7,24,15,30,840.0,94.0,3.9,25.2,682.0,476.84,360.38
2018,7,24,15,45,804.0,100.0,3.95,24.7,633.0,416.34,311.41
2018,7,24,16,0,768.0,106.0,4.0,24.2,584.0,361.97,265.93
2018,7,24,16,15,743.5,103.0,4.0,23.85,535.5,306.4,218.4
2018,7,24,16,30,719.0,100.0,4.0,23.5,487.0,253.08,172.4
2018,7,24,16,45,717.5,90.0,4.0,23.2,444.0,200.4,126.92
2018,7,24,17,0,716.0,80.0,4.0,22.9,401.0,147.81,84.47
2018,7,24,17,15,693.0,74.0,3.95,22.4,353.5,97.44,51.79
2018,7,24,17,30,670.0,68.0,3.9,21.9,306.0,45.44,33.9
2018,7,24,17,45,626.5,62.5,3.9,21.4,257.0,42.47,31.45
2018,7,24,18,0,583.0,57.0,3.9,20.9,208.0,40.23,29.51
2018,7,24,18,15,516.5,50.0,3.8,20.4,162.0,36.57,26.18
2018,7,24,18,30,450.0,43.0,3.7,19.9,116.0,32.75,22.53
2018,7,24,18,45,349.0,34.0,3.65,19.45,79.0,26.87,16.69
2018,7,24,19,0,248.0,25.0,3.6,19.0,42.0,20.71,4.79
2018,7,24,19,15,143.5,15.0,3.55,18.7,23.0,14.3,0.0
2018,7,24,19,30,39.0,5.0,3.5,18.4,4.0,0.0,0.0
2018,7,24,19,45,19.5,2.5,3.5,18.15,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.45,17.75,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.35,17.4,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.25,17.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.15,16.9,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,25,5,15,109.0,11.0,2.6,16.15,17.5,28.22,0.0
2018,7,25,5,30,218.0,22.0,2.6,16.5,35.0,78.75,14.7
2018,7,25,5,45,345.0,30.5,2.65,16.9,73.5,141.3,96.01
2018,7,25,6,0,472.0,39.0,2.7,17.3,112.0,213.21,158.98
2018,7,25,6,15,516.0,47.0,2.6,17.8,154.0,266.45,207.38
2018,7,25,6,30,560.0,55.0,2.5,18.3,196.0,324.05,258.07
2018,7,25,6,45,524.0,73.0,2.45,18.75,228.5,357.32,287.83
2018,7,25,7,0,488.0,91.0,2.4,19.2,261.0,385.59,311.7
2018,7,25,7,15,462.5,114.5,2.4,19.85,296.0,417.21,336.47
2018,7,25,7,30,437.0,138.0,2.4,20.5,331.0,449.48,360.35
2018,7,25,7,45,511.5,136.5,2.35,21.2,389.0,519.54,413.4
2018,7,25,8,0,586.0,135.0,2.3,21.9,447.0,600.67,472.56
2018,7,25,8,15,713.5,106.5,2.3,22.6,521.5,691.55,536.96
2018,7,25,8,30,841.0,78.0,2.3,23.3,596.0,781.35,596.56
2018,7,25,8,45,853.5,80.0,2.35,24.0,639.5,822.93,621.56
2018,7,25,9,0,866.0,82.0,2.4,24.7,683.0,862.58,645.25
2018,7,25,9,15,874.0,85.0,2.4,25.25,722.0,897.08,665.14
2018,7,25,9,30,882.0,88.0,2.4,25.8,761.0,928.92,683.07
2018,7,25,9,45,885.0,92.0,2.4,26.3,793.5,954.26,696.72
2018,7,25,10,0,888.0,96.0,2.4,26.8,826.0,976.38,708.28
2018,7,25,10,15,893.5,98.0,2.5,27.1,854.5,995.48,719.45
2018,7,25,10,30,899.0,100.0,2.6,27.4,883.0,1011.27,728.59
2018,7,25,10,45,903.0,101.5,2.7,27.7,905.0,1021.6,734.34
2018,7,25,11,0,907.0,103.0,2.8,28.0,927.0,1028.45,738.0
2018,7,25,11,15,910.5,103.5,2.95,28.05,942.5,1030.2,739.73
2018,7,25,11,30,914.0,104.0,3.1,28.1,958.0,1028.41,739.3
2018,7,25,11,45,914.5,105.0,3.2,28.15,965.5,1020.6,734.68
2018,7,25,12,0,915.0,106.0,3.3,28.2,973.0,1009.31,727.95
2018,7,25,12,15,916.0,105.5,3.45,28.05,973.5,993.6,719.35
2018,7,25,12,30,917.0,105.0,3.6,27.9,974.0,974.56,708.57
2018,7,25,12,45,917.5,103.5,3.7,27.75,967.5,950.83,694.33
2018,7,25,13,0,918.0,102.0,3.8,27.6,961.0,923.97,677.96
2018,7,25,13,15,915.0,101.5,3.9,27.4,946.5,892.0,658.19
2018,7,25,13,30,912.0,101.0,4.0,27.2,932.0,857.31,636.4
2018,7,25,13,45,891.5,110.0,4.05,27.0,906.0,815.09,609.0
2018,7,25,14,0,871.0,119.0,4.1,26.8,880.0,771.59,580.42
2018,7,25,14,15,776.0,163.5,4.15,26.45,825.0,707.85,535.84
2018,7,25,14,30,681.0,208.0,4.2,26.1,770.0,647.02,490.87
2018,7,25,14,45,720.0,178.5,4.25,25.8,750.5,609.03,463.96
2018,7,25,15,0,759.0,149.0,4.3,25.5,731.0,568.15,433.65
2018,7,25,15,15,753.5,141.5,4.3,25.5,693.5,517.34,393.8
2018,7,25,15,30,748.0,134.0,4.3,25.5,656.0,465.88,352.38
2018,7,25,15,45,684.0,145.0,4.3,24.65,598.5,402.66,302.39
2018,7,25,16,0,620.0,156.0,4.3,23.8,541.0,348.39,258.48
2018,7,25,16,15,633.0,137.5,4.3,23.25,503.5,298.36,215.53
2018,7,25,16,30,646.0,119.0,4.3,22.7,466.0,246.68,170.42
2018,7,25,16,45,660.0,104.0,4.25,22.2,428.0,196.56,126.72
2018,7,25,17,0,674.0,89.0,4.2,21.7,390.0,144.93,84.4
2018,7,25,17,15,668.0,79.5,4.15,21.15,347.0,94.99,51.13
2018,7,25,17,30,662.0,70.0,4.1,20.6,304.0,46.12,34.69
2018,7,25,17,45,614.5,64.5,4.05,20.1,254.5,44.08,33.04
2018,7,25,18,0,567.0,59.0,4.0,19.6,205.0,41.93,31.16
2018,7,25,18,15,495.5,52.0,3.9,19.25,159.0,38.36,27.86
2018,7,25,18,30,424.0,45.0,3.8,18.9,113.0,34.65,24.24
2018,7,25,18,45,317.0,35.5,3.7,18.5,76.5,28.4,17.96
2018,7,25,19,0,210.0,26.0,3.6,18.1,40.0,20.65,3.58
2018,7,25,19,15,118.0,15.5,3.5,17.9,22.0,14.77,0.0
2018,7,25,19,30,26.0,5.0,3.4,17.7,4.0,0.0,0.0
2018,7,25,19,45,13.0,2.5,3.3,17.5,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.2,16.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,26,5,15,82.5,11.0,2.4,15.75,16.0,23.84,0.0
2018,7,26,5,30,165.0,22.0,2.4,16.1,32.0,66.26,6.14
2018,7,26,5,45,275.0,34.0,2.35,16.4,68.5,125.39,85.18
2018,7,26,6,0,385.0,46.0,2.3,16.7,105.0,191.53,143.35
2018,7,26,6,15,278.0,59.0,2.25,17.2,110.0,184.6,144.22
2018,7,26,6,30,171.0,72.0,2.2,17.7,115.0,159.5,127.05
2018,7,26,6,45,138.5,101.5,2.15,18.15,141.5,178.81,143.99
2018,7,26,7,0,106.0,131.0,2.1,18.6,168.0,200.42,161.54
2018,7,26,7,15,194.0,147.5,2.05,19.15,228.0,275.53,222.86
2018,7,26,7,30,282.0,164.0,2.0,19.7,288.0,368.15,296.11
2018,7,26,7,45,367.5,167.0,1.9,20.25,349.0,453.63,361.52
2018,7,26,8,0,453.0,170.0,1.8,20.8,410.0,536.06,422.61
2018,7,26,8,15,459.5,182.5,1.8,21.3,446.0,573.38,447.96
2018,7,26,8,30,466.0,195.0,1.8,21.8,482.0,609.75,472.33
2018,7,26,8,45,482.0,207.5,1.8,22.3,523.5,653.09,501.26
2018,7,26,9,0,498.0,220.0,1.8,22.8,565.0,695.76,529.04
2018,7,26,9,15,543.5,219.0,1.85,23.2,615.5,749.65,565.46
2018,7,26,9,30,589.0,218.0,1.9,23.6,666.0,808.97,604.65
2018,7,26,9,45,616.5,220.0,1.95,24.0,708.5,849.32,630.15
2018,7,26,10,0,644.0,222.0,2.0,24.4,751.0,888.18,654.28
2018,7,26,10,15,668.0,221.0,2.1,24.65,786.5,918.6,673.28
2018,7,26,10,30,692.0,220.0,2.2,24.9,822.0,946.78,690.85
2018,7,26,10,45,729.0,206.0,2.3,25.15,854.5,971.76,706.34
2018,7,26,11,0,766.0,192.0,2.4,25.4,887.0,987.86,716.16
2018,7,26,11,15,819.5,162.0,2.55,25.4,917.0,1008.06,729.96
2018,7,26,11,30,873.0,132.0,2.7,25.4,947.0,1015.97,735.88
2018,7,26,11,45,877.5,130.5,2.8,25.45,955.5,1009.67,732.24
2018,7,26,12,0,882.0,129.0,2.9,25.5,964.0,999.99,726.6
2018,7,26,12,15,879.5,131.5,3.0,25.45,964.0,984.12,717.29
2018,7,26,12,30,877.0,134.0,3.1,25.4,964.0,965.11,705.96
2018,7,26,12,45,738.0,215.5,3.2,25.3,910.5,904.7,667.24
2018,7,26,13,0,599.0,297.0,3.3,25.2,857.0,834.43,618.45
2018,7,26,13,15,553.0,321.0,3.35,25.0,831.5,795.27,591.55
2018,7,26,13,30,507.0,345.0,3.4,24.8,806.0,756.14,564.15
2018,7,26,13,45,520.5,329.0,3.45,24.65,792.5,728.61,546.19
2018,7,26,14,0,534.0,313.0,3.5,24.5,779.0,698.83,526.23
2018,7,26,14,15,528.0,301.0,3.55,24.25,749.0,656.53,496.84
2018,7,26,14,30,522.0,289.0,3.6,24.0,719.0,613.65,466.46
2018,7,26,14,45,521.0,272.5,3.6,23.75,686.5,569.45,434.43
2018,7,26,15,0,520.0,256.0,3.6,23.5,654.0,524.54,401.09
2018,7,26,15,15,578.5,217.0,3.6,23.5,638.0,490.52,374.91
2018,7,26,15,30,637.0,178.0,3.6,23.5,622.0,449.45,341.98
2018,7,26,15,45,658.0,157.0,3.65,22.95,589.5,401.93,303.35
2018,7,26,16,0,679.0,136.0,3.7,22.4,557.0,351.63,260.95
2018,7,26,16,15,678.0,124.5,3.7,22.05,516.0,300.14,216.41
2018,7,26,16,30,677.0,113.0,3.7,21.7,475.0,248.44,171.14
2018,7,26,16,45,681.0,100.0,3.7,21.3,433.5,196.37,126.0
2018,7,26,17,0,685.0,87.0,3.7,20.9,392.0,143.89,83.37
2018,7,26,17,15,664.0,79.5,3.65,20.45,345.0,93.91,50.79
2018,7,26,17,30,643.0,72.0,3.6,20.0,298.0,47.66,36.13
2018,7,26,17,45,604.0,66.0,3.6,19.55,251.0,45.34,34.22
2018,7,26,18,0,565.0,60.0,3.6,19.1,204.0,42.87,32.04
2018,7,26,18,15,495.5,52.5,3.55,18.7,158.0,38.92,28.4
2018,7,26,18,30,426.0,45.0,3.5,18.3,112.0,34.79,24.4
2018,7,26,18,45,322.0,35.0,3.45,17.9,75.5,28.07,17.63
2018,7,26,19,0,218.0,25.0,3.4,17.5,39.0,20.99,2.21
2018,7,26,19,15,124.0,15.0,3.4,17.25,21.5,14.3,0.0
2018,7,26,19,30,30.0,5.0,3.4,17.0,4.0,0.0,0.0
2018,7,26,19,45,15.0,2.5,3.4,16.8,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.4,16.45,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,27,5,15,61.0,10.5,3.45,14.8,14.0,19.84,0.0
2018,7,27,5,30,122.0,21.0,3.5,15.1,28.0,55.4,0.0
2018,7,27,5,45,214.0,35.5,3.5,15.4,62.0,109.59,74.4
2018,7,27,6,0,306.0,50.0,3.5,15.7,96.0,168.29,126.76
2018,7,27,6,15,305.5,64.5,3.5,16.15,125.5,201.66,158.67
2018,7,27,6,30,305.0,79.0,3.5,16.6,155.0,234.74,189.13
2018,7,27,6,45,327.0,96.5,3.45,17.0,194.5,281.95,229.79
2018,7,27,7,0,349.0,114.0,3.4,17.4,234.0,330.9,270.6
2018,7,27,7,15,382.5,127.5,3.35,17.85,278.5,383.82,313.46
2018,7,27,7,30,416.0,141.0,3.3,18.3,323.0,439.2,357.01
2018,7,27,7,45,419.5,160.0,3.25,18.7,363.0,482.01,389.18
2018,7,27,8,0,423.0,179.0,3.2,19.1,403.0,523.92,419.77
2018,7,27,8,15,460.0,187.0,3.2,19.5,451.5,578.8,460.27
2018,7,27,8,30,497.0,195.0,3.2,19.9,500.0,635.12,500.85
2018,7,27,8,45,514.0,205.0,3.15,20.3,541.0,677.67,529.93
2018,7,27,9,0,531.0,215.0,3.1,20.7,582.0,719.54,557.99
2018,7,27,9,15,554.0,221.0,3.15,21.05,623.5,761.55,586.44
2018,7,27,9,30,577.0,227.0,3.2,21.4,665.0,807.23,616.91
2018,7,27,9,45,611.5,225.0,3.2,21.75,708.5,849.94,645.12
2018,7,27,10,0,646.0,223.0,3.2,22.1,752.0,891.38,671.85
2018,7,27,10,15,700.0,206.5,3.25,22.35,798.5,935.07,699.87
2018,7,27,10,30,754.0,190.0,3.3,22.6,845.0,976.89,726.34
2018,7,27,10,45,790.5,175.5,3.35,22.85,878.0,995.62,737.33
2018,7,27,11,0,827.0,161.0,3.4,23.1,911.0,1017.64,750.72
2018,7,27,11,15,850.5,149.5,3.45,23.25,932.0,1017.02,749.51
2018,7,27,11,30,874.0,138.0,3.5,23.4,953.0,1023.13,753.06
2018,7,27,11,45,879.5,136.5,3.5,23.55,962.0,1017.75,748.72
2018,7,27,12,0,885.0,135.0,3.5,23.7,971.0,1008.95,742.36
2018,7,27,12,15,889.5,133.0,3.6,23.75,973.5,995.31,733.92
2018,7,27,12,30,894.0,131.0,3.7,23.8,976.0,978.33,723.34
2018,7,27,12,45,899.5,126.5,3.75,23.85,971.0,956.58,709.28
2018,7,27,13,0,905.0,122.0,3.8,23.9,966.0,931.55,693.05
2018,7,27,13,15,902.5,121.0,3.85,23.85,951.5,899.67,672.42
2018,7,27,13,30,900.0,120.0,3.9,23.8,937.0,865.08,649.84
2018,7,27,13,45,883.0,125.5,3.95,23.75,911.0,822.44,621.52
2018,7,27,14,0,866.0,131.0,4.0,23.7,885.0,778.38,591.94
2018,7,27,14,15,832.5,142.5,3.95,23.55,848.0,728.17,556.73
2018,7,27,14,30,799.0,154.0,3.9,23.4,811.0,676.76,518.63
2018,7,27,14,45,796.5,147.0,3.9,23.3,778.5,628.67,482.82
2018,7,27,15,0,794.0,140.0,3.9,23.2,746.0,579.19,444.98
2018,7,27,15,15,785.5,134.0,3.9,23.2,707.0,526.29,403.31
2018,7,27,15,30,777.0,128.0,3.9,23.2,668.0,473.0,360.15
2018,7,27,15,45,765.0,122.0,3.85,22.8,624.5,418.1,315.0
2018,7,27,16,0,753.0,116.0,3.8,22.4,581.0,363.62,268.88
2018,7,27,16,15,738.0,109.5,3.8,22.1,535.0,308.48,221.26
2018,7,27,16,30,723.0,103.0,3.8,21.8,489.0,250.37,170.96
2018,7,27,16,45,716.5,94.5,3.8,21.45,445.0,197.45,125.3
2018,7,27,17,0,710.0,86.0,3.8,21.1,401.0,145.21,83.38
2018,7,27,17,15,680.0,80.5,3.8,20.55,351.5,94.75,51.25
2018,7,27,17,30,650.0,75.0,3.8,20.0,302.0,50.09,38.25
2018,7,27,17,45,564.5,73.0,3.85,19.45,247.0,51.0,39.19
2018,7,27,18,0,479.0,71.0,3.9,18.9,192.0,52.27,40.29
2018,7,27,18,15,398.5,60.0,3.9,18.35,145.5,45.61,34.26
2018,7,27,18,30,318.0,49.0,3.9,17.8,99.0,37.39,26.66
2018,7,27,18,45,224.5,36.0,3.9,17.2,65.0,27.99,17.51
2018,7,27,19,0,131.0,23.0,3.9,16.6,31.0,18.2,0.0
2018,7,27,19,15,65.5,11.5,3.9,16.3,15.5,10.96,0.0
2018,7,27,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,28,5,15,21.0,7.5,2.2,13.95,8.5,10.52,0.0
2018,7,28,5,30,42.0,15.0,2.2,14.3,17.0,27.34,0.0
2018,7,28,5,45,75.5,33.0,2.25,14.7,42.0,63.21,41.81
2018,7,28,6,0,109.0,51.0,2.3,15.1,67.0,98.56,73.83
2018,7,28,6,15,87.0,68.0,2.2,15.45,84.0,109.05,84.97
2018,7,28,6,30,65.0,85.0,2.1,15.8,101.0,116.11,92.18
2018,7,28,6,45,66.5,107.5,2.0,16.2,127.0,143.81,115.76
2018,7,28,7,0,68.0,130.0,1.9,16.6,153.0,171.42,138.61
2018,7,28,7,15,108.0,153.0,1.85,17.0,197.0,230.65,187.12
2018,7,28,7,30,148.0,176.0,1.8,17.4,241.0,286.19,231.57
2018,7,28,7,45,175.0,198.0,1.75,17.85,283.5,334.92,269.37
2018,7,28,8,0,202.0,220.0,1.7,18.3,326.0,385.57,307.74
2018,7,28,8,15,215.5,242.0,1.7,18.7,365.0,427.38,338.34
2018,7,28,8,30,229.0,264.0,1.7,19.1,404.0,469.54,368.6
2018,7,28,8,45,288.5,272.0,1.65,19.5,462.0,547.43,425.41
2018,7,28,9,0,348.0,280.0,1.6,19.9,520.0,616.75,474.31
2018,7,28,9,15,401.0,281.0,1.7,20.3,573.0,687.03,523.4
2018,7,28,9,30,454.0,282.0,1.8,20.7,626.0,747.06,564.65
2018,7,28,9,45,482.0,288.0,1.85,21.05,668.5,789.03,592.06
2018,7,28,10,0,510.0,294.0,1.9,21.4,711.0,830.05,618.65
2018,7,28,10,15,551.5,290.0,1.95,21.8,755.5,872.54,646.3
2018,7,28,10,30,593.0,286.0,2.0,22.2,800.0,915.76,674.01
2018,7,28,10,45,609.5,285.5,2.1,22.6,826.0,933.8,685.04
2018,7,28,11,0,626.0,285.0,2.2,23.0,852.0,949.23,694.62
2018,7,28,11,15,632.5,286.5,2.3,23.3,867.5,953.79,697.23
2018,7,28,11,30,639.0,288.0,2.4,23.6,883.0,955.51,698.12
2018,7,28,11,45,644.0,287.5,2.45,23.9,891.5,950.88,694.53
2018,7,28,12,0,649.0,287.0,2.5,24.2,900.0,943.42,689.19
2018,7,28,12,15,668.0,275.0,2.6,24.35,906.0,935.52,684.99
2018,7,28,12,30,687.0,263.0,2.7,24.5,912.0,924.43,678.65
2018,7,28,12,45,722.5,239.0,2.8,24.6,916.5,913.64,672.63
2018,7,28,13,0,758.0,215.0,2.9,24.7,921.0,898.69,663.5
2018,7,28,13,15,696.5,241.0,3.0,24.65,882.0,843.74,627.14
2018,7,28,13,30,635.0,267.0,3.1,24.6,843.0,789.55,589.64
2018,7,28,13,45,625.0,263.0,3.15,24.55,818.5,750.4,563.08
2018,7,28,14,0,615.0,259.0,3.2,24.5,794.0,710.29,535.27
2018,7,28,14,15,636.0,241.5,3.25,24.35,778.5,679.23,514.15
2018,7,28,14,30,657.0,224.0,3.3,24.2,763.0,644.96,490.07
2018,7,28,14,45,639.5,219.5,3.35,24.0,726.0,595.34,453.77
2018,7,28,15,0,622.0,215.0,3.4,23.8,689.0,546.14,416.97
2018,7,28,15,15,614.0,205.5,3.4,23.8,652.5,498.11,379.78
2018,7,28,15,30,606.0,196.0,3.4,23.8,616.0,450.05,341.57
2018,7,28,15,45,597.0,185.0,3.45,23.3,576.0,400.41,301.85
2018,7,28,16,0,588.0,174.0,3.5,22.8,536.0,351.2,261.32
2018,7,28,16,15,593.0,157.0,3.5,22.45,497.0,301.54,218.99
2018,7,28,16,30,598.0,140.0,3.5,22.1,458.0,251.1,175.42
2018,7,28,16,45,597.0,127.0,3.5,21.7,417.5,202.31,133.86
2018,7,28,17,0,596.0,114.0,3.5,21.3,377.0,153.66,95.04
2018,7,28,17,15,561.0,107.5,3.45,20.8,330.0,108.74,66.77
2018,7,28,17,30,526.0,101.0,3.4,20.3,283.0,71.04,56.4
2018,7,28,17,45,470.5,91.0,3.35,19.75,234.0,65.25,51.54
2018,7,28,18,0,415.0,81.0,3.3,19.2,185.0,59.47,46.5
2018,7,28,18,15,346.0,67.5,3.3,18.7,140.5,50.64,38.55
2018,7,28,18,30,277.0,54.0,3.3,18.2,96.0,41.39,30.01
2018,7,28,18,45,188.0,37.5,3.25,17.65,61.5,29.24,18.35
2018,7,28,19,0,99.0,21.0,3.2,17.1,27.0,16.57,0.0
2018,7,28,19,15,49.5,10.5,3.2,16.8,13.5,10.01,0.0
2018,7,28,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.25,16.25,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,29,5,15,0.0,7.0,2.4,14.65,7.0,6.67,0.0
2018,7,29,5,30,0.0,14.0,2.4,14.8,14.0,12.99,0.0
2018,7,29,5,45,31.5,32.5,2.45,15.0,37.0,42.6,26.61
2018,7,29,6,0,63.0,51.0,2.5,15.2,60.0,78.62,58.25
2018,7,29,6,15,68.5,70.5,2.45,15.5,84.0,105.18,81.9
2018,7,29,6,30,74.0,90.0,2.4,15.8,108.0,132.07,105.44
2018,7,29,6,45,135.0,110.0,2.4,16.1,152.5,187.42,152.24
2018,7,29,7,0,196.0,130.0,2.4,16.4,197.0,256.83,209.92
2018,7,29,7,15,203.5,148.5,2.4,16.8,228.0,291.28,237.69
2018,7,29,7,30,211.0,167.0,2.4,17.2,259.0,326.0,265.04
2018,7,29,7,45,207.0,193.0,2.4,17.6,292.5,351.54,284.24
2018,7,29,8,0,203.0,219.0,2.4,18.0,326.0,385.35,309.29
2018,7,29,8,15,269.0,231.0,2.35,18.4,386.5,467.86,372.5
2018,7,29,8,30,335.0,243.0,2.3,18.8,447.0,544.24,429.23
2018,7,29,8,45,388.5,246.5,2.3,19.25,500.5,604.27,472.54
2018,7,29,9,0,442.0,250.0,2.3,19.7,554.0,679.33,525.43
2018,7,29,9,15,452.0,262.0,2.3,19.9,589.0,713.43,547.72
2018,7,29,9,30,462.0,274.0,2.3,20.1,624.0,746.24,569.12
2018,7,29,9,45,507.5,270.5,2.35,20.3,671.5,795.01,602.78
2018,7,29,10,0,553.0,267.0,2.4,20.5,719.0,843.44,635.63
2018,7,29,10,15,605.5,252.0,2.45,20.55,763.0,889.58,667.25
2018,7,29,10,30,658.0,237.0,2.5,20.6,807.0,931.24,695.4
2018,7,29,10,45,705.0,219.0,2.55,20.65,844.0,962.04,715.09
2018,7,29,11,0,752.0,201.0,2.6,20.7,881.0,990.08,733.01
2018,7,29,11,15,713.5,225.0,2.65,20.65,878.5,973.23,721.68
2018,7,29,11,30,675.0,249.0,2.7,20.6,876.0,952.85,708.48
2018,7,29,11,45,728.5,222.0,2.75,20.6,904.0,969.36,719.81
2018,7,29,12,0,782.0,195.0,2.8,20.6,932.0,976.42,724.59
2018,7,29,12,15,777.5,197.0,2.9,20.5,930.0,958.51,713.66
2018,7,29,12,30,773.0,199.0,3.0,20.4,928.0,937.82,701.05
2018,7,29,12,45,736.5,217.5,3.05,20.35,907.5,905.56,680.07
2018,7,29,13,0,700.0,236.0,3.1,20.3,887.0,867.25,654.89
2018,7,29,13,15,616.5,279.5,3.15,20.2,846.5,810.9,614.35
2018,7,29,13,30,533.0,323.0,3.2,20.1,806.0,757.45,575.39
2018,7,29,13,45,466.0,342.5,3.25,20.0,757.0,697.9,532.39
2018,7,29,14,0,399.0,362.0,3.3,19.9,708.0,641.5,491.04
2018,7,29,14,15,308.0,373.5,3.35,19.8,635.5,564.61,433.92
2018,7,29,14,30,217.0,385.0,3.4,19.7,563.0,496.11,382.24
2018,7,29,14,45,176.0,368.5,3.45,19.6,509.0,441.92,341.71
2018,7,29,15,0,135.0,352.0,3.5,19.5,455.0,391.56,303.6
2018,7,29,15,15,135.5,330.0,3.5,19.5,428.5,362.06,281.28
2018,7,29,15,30,136.0,308.0,3.5,19.5,402.0,332.61,258.59
2018,7,29,15,45,116.0,280.5,3.6,19.25,357.0,290.5,226.17
2018,7,29,16,0,96.0,253.0,3.7,19.0,312.0,254.62,198.4
2018,7,29,16,15,181.5,211.0,3.75,18.75,311.0,233.47,179.43
2018,7,29,16,30,267.0,169.0,3.8,18.5,310.0,201.62,150.12
2018,7,29,16,45,444.5,135.0,3.85,18.3,342.0,181.88,125.63
2018,7,29,17,0,622.0,101.0,3.9,18.1,374.0,145.16,88.3
2018,7,29,17,15,581.0,95.0,3.85,17.75,324.5,98.74,58.98
2018,7,29,17,30,540.0,89.0,3.8,17.4,275.0,61.16,48.42
2018,7,29,17,45,491.0,80.5,3.8,17.1,228.5,57.42,45.22
2018,7,29,18,0,442.0,72.0,3.8,16.8,182.0,53.44,41.64
2018,7,29,18,15,367.5,61.0,3.7,16.5,138.0,45.69,34.56
2018,7,29,18,30,293.0,50.0,3.6,16.2,94.0,38.28,27.55
2018,7,29,18,45,189.5,35.0,3.5,15.95,59.5,27.26,16.71
2018,7,29,19,0,86.0,20.0,3.4,15.7,25.0,16.69,0.0
2018,7,29,19,15,43.0,10.0,3.35,15.55,12.5,9.53,0.0
2018,7,29,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,30,5,15,24.0,8.5,2.75,13.95,9.5,11.92,0.0
2018,7,30,5,30,48.0,17.0,2.8,14.2,19.0,31.02,0.0
2018,7,30,5,45,98.0,35.5,2.8,14.5,47.0,73.31,48.09
2018,7,30,6,0,148.0,54.0,2.8,14.8,75.0,115.61,86.86
2018,7,30,6,15,112.5,65.5,2.75,15.2,85.5,116.14,90.57
2018,7,30,6,30,77.0,77.0,2.7,15.6,96.0,118.02,93.84
2018,7,30,6,45,47.0,95.5,2.65,16.0,108.0,120.56,96.49
2018,7,30,7,0,17.0,114.0,2.6,16.4,120.0,120.12,95.84
2018,7,30,7,15,33.5,140.5,2.55,16.9,154.5,164.07,132.11
2018,7,30,7,30,50.0,167.0,2.5,17.4,189.0,204.13,164.47
2018,7,30,7,45,84.0,193.5,2.4,17.85,235.5,257.67,207.43
2018,7,30,8,0,118.0,220.0,2.3,18.3,282.0,324.14,259.46
2018,7,30,8,15,155.5,242.5,2.3,18.8,332.0,381.72,303.56
2018,7,30,8,30,193.0,265.0,2.3,19.3,382.0,441.72,348.53
2018,7,30,8,45,264.0,274.0,2.25,19.75,447.5,529.26,413.68
2018,7,30,9,0,335.0,283.0,2.2,20.2,513.0,609.02,471.22
2018,7,30,9,15,381.5,285.5,2.25,20.6,562.0,662.4,508.63
2018,7,30,9,30,428.0,288.0,2.3,21.0,611.0,729.53,554.91
2018,7,30,9,45,460.0,291.0,2.35,21.35,653.0,771.6,582.93
2018,7,30,10,0,492.0,294.0,2.4,21.7,695.0,812.96,610.3
2018,7,30,10,15,556.5,277.0,2.45,21.95,746.0,864.13,645.39
2018,7,30,10,30,621.0,260.0,2.5,22.2,797.0,918.1,681.67
2018,7,30,10,45,648.0,253.5,2.6,22.45,826.5,940.73,696.36
2018,7,30,11,0,675.0,247.0,2.7,22.7,856.0,960.73,709.26
2018,7,30,11,15,683.0,247.5,2.75,22.85,872.5,965.89,711.97
2018,7,30,11,30,691.0,248.0,2.8,23.0,889.0,968.06,712.96
2018,7,30,11,45,619.0,287.0,2.85,23.15,865.0,925.96,683.12
2018,7,30,12,0,547.0,326.0,2.9,23.3,841.0,881.85,651.53
2018,7,30,12,15,552.0,321.5,2.95,23.45,841.0,869.13,643.35
2018,7,30,12,30,557.0,317.0,3.0,23.6,841.0,854.06,633.31
2018,7,30,12,45,669.5,255.0,3.0,23.7,880.0,880.52,654.31
2018,7,30,13,0,782.0,193.0,3.0,23.8,919.0,895.22,664.58
2018,7,30,13,15,780.0,190.5,3.05,23.75,905.0,864.47,644.52
2018,7,30,13,30,778.0,188.0,3.1,23.7,891.0,831.37,623.09
2018,7,30,13,45,764.0,189.5,3.1,23.65,866.0,790.28,595.7
2018,7,30,14,0,750.0,191.0,3.1,23.6,841.0,748.8,566.56
2018,7,30,14,15,742.0,188.0,3.1,23.45,813.0,705.05,535.66
2018,7,30,14,30,734.0,185.0,3.1,23.3,785.0,660.15,503.27
2018,7,30,14,45,711.0,185.0,3.15,23.15,746.0,607.79,464.72
2018,7,30,15,0,688.0,185.0,3.2,23.0,707.0,556.12,425.76
2018,7,30,15,15,666.0,181.0,3.2,23.0,664.0,502.44,384.03
2018,7,30,15,30,644.0,177.0,3.2,23.0,621.0,450.01,342.25
