Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,15,45,625.5,170.0,3.2,22.55,577.5,397.91,300.27
2018,7,30,16,0,607.0,163.0,3.2,22.1,534.0,347.22,258.3
2018,7,30,16,15,588.5,155.5,3.2,21.7,491.0,297.72,216.45
2018,7,30,16,30,570.0,148.0,3.2,21.3,448.0,250.06,175.85
2018,7,30,16,45,533.5,142.5,3.25,20.9,401.0,202.55,136.98
2018,7,30,17,0,497.0,137.0,3.3,20.5,354.0,159.11,104.07
2018,7,30,17,15,450.0,127.0,3.3,19.9,304.5,115.91,76.89
2018,7,30,17,30,403.0,117.0,3.3,19.3,255.0,82.22,66.34
2018,7,30,17,45,340.5,103.5,3.3,18.7,206.5,74.47,59.8
2018,7,30,18,0,278.0,90.0,3.3,18.1,158.0,69.68,55.59
2018,7,30,18,15,223.0,70.5,3.25,17.6,117.0,55.6,42.99
2018,7,30,18,30,168.0,51.0,3.2,17.1,76.0,41.03,29.75
2018,7,30,18,45,109.0,32.5,3.2,16.6,46.5,26.71,16.02
2018,7,30,19,0,50.0,14.0,3.2,16.1,17.0,11.89,0.0
2018,7,30,19,15,25.0,7.0,3.2,15.9,8.5,6.67,0.0
2018,7,30,19,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,31,5,15,22.0,7.0,2.25,13.6,8.0,10.16,0.0
2018,7,31,5,30,44.0,14.0,2.3,14.0,16.0,26.34,0.0
2018,7,31,5,45,66.0,31.0,2.35,14.35,38.0,54.28,33.96
2018,7,31,6,0,88.0,48.0,2.4,14.7,60.0,83.42,61.62
2018,7,31,6,15,80.0,67.5,2.3,15.1,82.0,106.3,82.72
2018,7,31,6,30,72.0,87.0,2.2,15.5,104.0,127.96,102.06
2018,7,31,6,45,83.5,109.0,2.15,15.9,133.5,161.14,130.3
2018,7,31,7,0,95.0,131.0,2.1,16.3,163.0,195.27,158.68
2018,7,31,7,15,120.0,154.0,2.05,16.75,201.0,239.54,194.77
2018,7,31,7,30,145.0,177.0,2.0,17.2,239.0,285.94,231.74
2018,7,31,7,45,206.5,193.5,2.0,17.6,294.5,352.09,284.3
2018,7,31,8,0,268.0,210.0,2.0,18.0,350.0,433.87,347.37
2018,7,31,8,15,306.0,224.0,2.0,18.5,398.5,489.06,388.13
2018,7,31,8,30,344.0,238.0,2.0,19.0,447.0,546.32,429.59
2018,7,31,8,45,348.5,257.5,1.95,19.45,483.0,582.89,453.99
2018,7,31,9,0,353.0,277.0,1.9,19.9,519.0,618.45,477.28
2018,7,31,9,15,370.5,289.5,1.95,20.35,556.5,657.0,503.27
2018,7,31,9,30,388.0,302.0,2.0,20.8,594.0,695.05,528.49
2018,7,31,9,45,423.0,303.5,2.0,21.25,636.0,749.63,564.83
2018,7,31,10,0,458.0,305.0,2.0,21.7,678.0,791.67,592.05
2018,7,31,10,15,514.0,293.5,2.05,22.0,726.0,839.86,624.63
2018,7,31,10,30,570.0,282.0,2.1,22.3,774.0,887.15,656.11
2018,7,31,10,45,573.0,285.0,2.2,22.6,790.5,895.0,660.37
2018,7,31,11,0,576.0,288.0,2.3,22.9,807.0,902.44,664.74
2018,7,31,11,15,609.0,275.5,2.35,23.1,832.5,919.83,676.52
2018,7,31,11,30,642.0,263.0,2.4,23.3,858.0,934.27,686.28
2018,7,31,11,45,649.5,262.5,2.5,23.5,868.5,932.21,684.97
2018,7,31,12,0,657.0,262.0,2.6,23.7,879.0,927.25,681.92
2018,7,31,12,15,694.5,241.0,2.65,23.7,893.5,928.06,683.29
2018,7,31,12,30,732.0,220.0,2.7,23.7,908.0,924.92,681.66
2018,7,31,12,45,763.0,200.0,2.8,23.7,912.0,908.47,671.68
2018,7,31,13,0,794.0,180.0,2.9,23.7,916.0,893.45,662.77
2018,7,31,13,15,794.0,176.5,2.95,23.6,902.5,863.15,643.42
2018,7,31,13,30,794.0,173.0,3.0,23.5,889.0,830.35,622.34
2018,7,31,13,45,795.5,167.0,3.05,23.45,869.5,794.0,598.53
2018,7,31,14,0,797.0,161.0,3.1,23.4,850.0,755.29,572.79
2018,7,31,14,15,792.0,157.0,3.15,23.2,822.5,711.6,542.2
2018,7,31,14,30,787.0,153.0,3.2,23.0,795.0,666.38,509.75
2018,7,31,14,45,742.5,164.5,3.2,22.85,749.5,608.2,466.29
2018,7,31,15,0,698.0,176.0,3.2,22.7,704.0,553.28,424.36
2018,7,31,15,15,665.0,177.5,3.2,22.7,658.5,498.34,381.49
2018,7,31,15,30,632.0,179.0,3.2,22.7,613.0,445.71,339.45
2018,7,31,15,45,621.5,168.5,3.25,22.15,572.0,394.41,298.16
2018,7,31,16,0,611.0,158.0,3.3,21.6,531.0,343.66,256.07
2018,7,31,16,15,604.5,146.0,3.3,21.2,489.5,293.54,213.22
2018,7,31,16,30,598.0,134.0,3.3,20.8,448.0,243.88,170.33
2018,7,31,16,45,598.5,119.0,3.35,20.4,406.0,193.54,127.33
2018,7,31,17,0,599.0,104.0,3.4,20.0,364.0,143.22,87.14
2018,7,31,17,15,580.5,93.0,3.35,19.5,318.5,95.29,56.41
2018,7,31,17,30,562.0,82.0,3.3,19.0,273.0,55.87,43.48
2018,7,31,17,45,521.0,73.0,3.3,18.5,227.0,51.49,39.76
2018,7,31,18,0,480.0,64.0,3.3,18.0,181.0,46.79,35.59
2018,7,31,18,15,407.5,55.0,3.25,17.55,138.0,41.73,30.9
2018,7,31,18,30,335.0,46.0,3.2,17.1,95.0,36.43,25.76
2018,7,31,18,45,231.0,33.0,3.15,16.65,60.5,25.79,15.05
2018,7,31,19,0,127.0,20.0,3.1,16.2,26.0,15.89,0.0
2018,7,31,19,15,63.5,10.0,3.15,15.95,13.0,9.53,0.0
2018,7,31,19,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,1,5,15,42.0,9.0,2.5,13.65,11.0,15.2,0.0
2018,8,1,5,30,84.0,18.0,2.5,14.0,22.0,42.32,0.0
2018,8,1,5,45,166.5,33.5,2.5,14.35,53.0,94.88,61.0
2018,8,1,6,0,249.0,49.0,2.5,14.7,84.0,148.4,111.12
2018,8,1,6,15,187.0,62.5,2.4,15.1,95.0,147.01,115.05
2018,8,1,6,30,125.0,76.0,2.3,15.5,106.0,138.18,110.39
2018,8,1,6,45,100.5,102.0,2.2,15.95,129.5,161.38,130.58
2018,8,1,7,0,76.0,128.0,2.1,16.4,153.0,174.19,141.13
2018,8,1,7,15,121.5,151.0,2.05,16.9,199.5,237.12,192.84
2018,8,1,7,30,167.0,174.0,2.0,17.4,246.0,296.85,240.73
2018,8,1,7,45,221.5,191.0,1.95,17.85,298.5,369.75,297.92
2018,8,1,8,0,276.0,208.0,1.9,18.3,351.0,437.66,349.74
2018,8,1,8,15,308.5,223.5,1.95,18.8,398.0,490.62,388.77
2018,8,1,8,30,341.0,239.0,2.0,19.3,445.0,545.18,428.21
2018,8,1,8,45,359.5,255.0,2.05,19.8,487.0,589.64,459.12
2018,8,1,9,0,378.0,271.0,2.1,20.3,529.0,634.04,489.47
2018,8,1,9,15,403.0,279.5,2.15,20.75,569.5,688.09,526.26
2018,8,1,9,30,428.0,288.0,2.2,21.2,610.0,729.96,554.06
2018,8,1,9,45,462.5,282.5,2.3,21.6,645.5,765.41,578.14
2018,8,1,10,0,497.0,277.0,2.4,22.0,681.0,800.21,601.61
2018,8,1,10,15,548.0,262.5,2.5,22.25,722.5,840.64,629.63
2018,8,1,10,30,599.0,248.0,2.6,22.5,764.0,884.27,659.39
2018,8,1,10,45,603.0,253.0,2.7,22.8,784.0,895.37,665.74
2018,8,1,11,0,607.0,258.0,2.8,23.1,804.0,903.79,670.64
2018,8,1,11,15,659.0,237.5,2.9,23.2,839.5,931.82,690.26
2018,8,1,11,30,711.0,217.0,3.0,23.3,875.0,956.56,706.56
2018,8,1,11,45,805.5,168.5,3.1,23.45,919.5,985.89,725.8
2018,8,1,12,0,900.0,120.0,3.2,23.6,964.0,1008.99,740.91
2018,8,1,12,15,900.0,119.5,3.25,23.65,964.0,992.21,729.86
2018,8,1,12,30,900.0,119.0,3.3,23.7,964.0,972.17,717.05
2018,8,1,12,45,897.0,120.0,3.35,23.75,956.5,947.64,701.28
2018,8,1,13,0,894.0,121.0,3.4,23.8,949.0,920.14,683.53
2018,8,1,13,15,892.0,119.5,3.45,23.8,934.5,888.3,662.91
2018,8,1,13,30,890.0,118.0,3.5,23.8,920.0,853.74,640.33
2018,8,1,13,45,873.5,123.0,3.55,23.8,894.0,811.19,612.06
2018,8,1,14,0,857.0,128.0,3.6,23.8,868.0,767.21,582.54
2018,8,1,14,15,823.5,140.0,3.6,23.7,831.5,717.66,547.87
2018,8,1,14,30,790.0,152.0,3.6,23.6,795.0,666.97,510.4
2018,8,1,14,45,761.5,156.0,3.65,23.5,754.0,613.04,470.18
2018,8,1,15,0,733.0,160.0,3.7,23.4,713.0,558.18,428.35
2018,8,1,15,15,725.5,152.0,3.7,23.4,674.5,506.19,387.54
2018,8,1,15,30,718.0,144.0,3.7,23.4,636.0,453.88,345.3
2018,8,1,15,45,698.0,139.0,3.75,22.9,591.0,399.0,300.67
2018,8,1,16,0,678.0,134.0,3.8,22.4,546.0,345.55,255.94
2018,8,1,16,15,662.0,126.0,3.8,22.05,501.0,292.37,210.32
2018,8,1,16,30,646.0,118.0,3.8,21.7,456.0,240.64,165.61
2018,8,1,16,45,641.5,106.5,3.85,21.3,413.0,189.64,122.04
2018,8,1,17,0,637.0,95.0,3.9,20.9,370.0,139.17,82.09
2018,8,1,17,15,611.5,86.5,3.9,20.3,323.0,90.7,51.94
2018,8,1,17,30,586.0,78.0,3.9,19.7,276.0,52.91,40.78
2018,8,1,17,45,526.5,72.5,3.9,19.1,227.5,51.25,39.45
2018,8,1,18,0,467.0,67.0,3.9,18.5,179.0,49.58,37.94
2018,8,1,18,15,389.5,57.0,3.85,17.9,135.0,43.73,32.57
2018,8,1,18,30,312.0,47.0,3.8,17.3,91.0,36.13,25.42
2018,8,1,18,45,208.0,33.0,3.75,16.75,57.5,25.83,14.8
2018,8,1,19,0,104.0,19.0,3.7,16.2,24.0,15.1,0.0
2018,8,1,19,15,52.0,9.5,3.7,15.95,12.0,9.05,0.0
2018,8,1,19,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,2,5,15,39.5,9.0,2.7,13.2,10.5,8.58,0.0
2018,8,2,5,30,79.0,18.0,2.8,13.5,21.0,33.83,0.0
2018,8,2,5,45,160.5,34.5,2.85,13.85,52.5,94.72,60.09
2018,8,2,6,0,242.0,51.0,2.9,14.2,84.0,148.53,111.41
2018,8,2,6,15,239.0,58.0,2.9,14.6,102.0,168.47,132.34
2018,8,2,6,30,236.0,65.0,2.9,15.0,120.0,188.08,151.68
2018,8,2,6,45,124.5,86.5,2.9,15.4,116.0,155.14,125.92
2018,8,2,7,0,13.0,108.0,2.9,15.8,112.0,111.82,89.07
2018,8,2,7,15,28.5,136.0,2.9,16.3,147.5,156.47,126.18
2018,8,2,7,30,44.0,164.0,2.9,16.8,183.0,197.4,159.45
2018,8,2,7,45,91.0,190.5,2.9,17.25,235.5,259.66,210.1
2018,8,2,8,0,138.0,217.0,2.9,17.7,288.0,336.06,270.72
2018,8,2,8,15,227.0,226.0,2.95,18.2,356.5,430.39,344.86
2018,8,2,8,30,316.0,235.0,3.0,18.7,425.0,520.52,413.82
2018,8,2,8,45,368.0,240.0,3.05,19.15,478.0,580.3,457.81
2018,8,2,9,0,420.0,245.0,3.1,19.6,531.0,655.29,511.87
2018,8,2,9,15,464.5,246.0,3.15,19.95,580.0,708.36,549.3
2018,8,2,9,30,509.0,247.0,3.2,20.3,629.0,761.97,586.62
2018,8,2,9,45,561.5,239.5,3.25,20.7,679.5,814.01,622.52
2018,8,2,10,0,614.0,232.0,3.3,21.1,730.0,870.73,660.94
2018,8,2,10,15,627.0,237.0,3.35,21.35,761.0,896.19,676.89
2018,8,2,10,30,640.0,242.0,3.4,21.6,792.0,919.24,691.37
2018,8,2,10,45,635.5,250.0,3.45,21.85,808.5,925.16,693.89
2018,8,2,11,0,631.0,258.0,3.5,22.1,825.0,928.17,694.65
2018,8,2,11,15,672.5,242.0,3.55,22.25,855.0,950.2,709.55
2018,8,2,11,30,714.0,226.0,3.6,22.4,885.0,969.02,721.53
2018,8,2,11,45,803.0,180.0,3.65,22.5,927.0,995.13,738.6
2018,8,2,12,0,892.0,134.0,3.7,22.6,969.0,1015.03,751.5
2018,8,2,12,15,894.5,132.0,3.75,22.65,969.5,999.15,740.91
2018,8,2,12,30,897.0,130.0,3.8,22.7,970.0,979.95,728.44
2018,8,2,12,45,901.0,127.0,3.8,22.7,965.0,957.91,713.95
2018,8,2,13,0,905.0,124.0,3.8,22.7,960.0,932.6,697.3
2018,8,2,13,15,905.0,121.5,3.8,22.65,946.5,901.1,676.57
2018,8,2,13,30,905.0,119.0,3.8,22.6,933.0,866.73,653.81
2018,8,2,13,45,905.5,114.5,3.8,22.5,912.0,828.11,628.11
2018,8,2,14,0,906.0,110.0,3.8,22.4,891.0,786.84,600.35
2018,8,2,14,15,872.0,122.0,3.8,22.25,853.0,733.85,563.99
2018,8,2,14,30,838.0,134.0,3.8,22.1,815.0,681.55,525.18
2018,8,2,14,45,819.5,135.0,3.8,21.95,777.0,628.85,485.58
2018,8,2,15,0,801.0,136.0,3.8,21.8,739.0,576.14,444.94
2018,8,2,15,15,771.0,138.0,3.8,21.8,692.5,518.74,399.49
2018,8,2,15,30,741.0,140.0,3.8,21.8,646.0,460.15,352.12
2018,8,2,15,45,717.0,136.0,3.8,21.3,599.0,403.25,305.53
2018,8,2,16,0,693.0,132.0,3.8,20.8,552.0,348.18,259.18
2018,8,2,16,15,679.5,124.0,3.85,20.45,507.0,294.82,212.98
2018,8,2,16,30,666.0,116.0,3.9,20.1,462.0,242.62,167.42
2018,8,2,16,45,654.0,106.5,3.9,19.7,417.5,190.77,123.15
2018,8,2,17,0,642.0,97.0,3.9,19.3,373.0,140.3,83.43
2018,8,2,17,15,612.0,90.0,3.9,18.8,325.5,92.47,54.15
2018,8,2,17,30,582.0,83.0,3.9,18.3,278.0,57.09,44.69
2018,8,2,17,45,517.0,77.5,3.9,17.8,228.5,55.66,43.54
2018,8,2,18,0,452.0,72.0,3.9,17.3,179.0,54.29,42.25
2018,8,2,18,15,373.0,60.5,3.8,16.8,134.5,45.64,34.35
2018,8,2,18,30,294.0,49.0,3.7,16.3,90.0,37.79,26.9
2018,8,2,18,45,193.0,33.5,3.65,15.85,56.0,26.29,14.91
2018,8,2,19,0,92.0,18.0,3.6,15.4,22.0,14.3,0.0
2018,8,2,19,15,46.0,9.0,3.55,15.2,11.0,8.58,0.0
2018,8,2,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,3,5,15,11.5,4.0,2.2,13.0,4.5,3.81,0.0
2018,8,3,5,30,23.0,8.0,2.2,13.4,9.0,12.46,0.0
2018,8,3,5,45,50.5,23.5,2.25,13.8,29.0,40.58,22.61
2018,8,3,6,0,78.0,39.0,2.3,14.2,49.0,69.25,50.0
2018,8,3,6,15,110.0,62.0,2.25,14.6,83.5,111.53,86.74
2018,8,3,6,30,142.0,85.0,2.2,15.0,118.0,156.8,125.92
2018,8,3,6,45,170.5,111.0,2.15,15.35,160.5,207.0,168.67
2018,8,3,7,0,199.0,137.0,2.1,15.7,203.0,259.7,212.51
2018,8,3,7,15,227.0,161.5,2.0,16.15,248.5,321.22,262.01
2018,8,3,7,30,255.0,186.0,1.9,16.6,294.0,377.12,305.62
2018,8,3,7,45,282.0,205.5,1.75,17.0,339.0,428.53,344.47
2018,8,3,8,0,309.0,225.0,1.6,17.4,384.0,481.62,383.34
2018,8,3,8,15,331.5,243.5,1.55,18.05,429.5,531.45,418.53
2018,8,3,8,30,354.0,262.0,1.5,18.7,475.0,582.0,453.23
2018,8,3,8,45,375.0,276.0,1.4,19.3,517.0,626.67,482.56
2018,8,3,9,0,396.0,290.0,1.3,19.9,559.0,671.44,511.09
2018,8,3,9,15,447.5,285.5,1.3,20.65,607.0,735.35,553.37
2018,8,3,9,30,499.0,281.0,1.3,21.4,655.0,789.35,587.87
2018,8,3,9,45,586.0,251.5,1.3,22.1,710.5,850.67,627.91
2018,8,3,10,0,673.0,222.0,1.3,22.8,766.0,917.96,669.96
2018,8,3,10,15,684.5,224.5,1.3,23.35,795.0,940.17,680.95
2018,8,3,10,30,696.0,227.0,1.3,23.9,824.0,959.73,690.77
2018,8,3,10,45,707.0,226.5,1.35,24.5,847.0,972.85,697.21
2018,8,3,11,0,718.0,226.0,1.4,25.1,870.0,983.03,701.93
2018,8,3,11,15,723.5,227.0,1.5,25.4,885.0,986.19,703.94
2018,8,3,11,30,729.0,228.0,1.6,25.7,900.0,986.22,704.13
2018,8,3,11,45,734.0,226.5,1.7,26.05,908.0,980.04,700.35
2018,8,3,12,0,739.0,225.0,1.8,26.4,916.0,970.75,694.71
2018,8,3,12,15,731.5,230.0,1.95,26.55,914.0,952.87,684.75
2018,8,3,12,30,724.0,235.0,2.1,26.7,912.0,932.29,673.0
2018,8,3,12,45,707.0,242.5,2.25,26.85,899.5,902.9,655.36
2018,8,3,13,0,690.0,250.0,2.4,27.0,887.0,871.63,635.71
2018,8,3,13,15,685.0,248.5,2.5,26.95,872.0,840.58,616.16
2018,8,3,13,30,680.0,247.0,2.6,26.9,857.0,807.65,594.97
2018,8,3,13,45,662.0,248.5,2.75,26.9,830.5,765.51,567.06
2018,8,3,14,0,644.0,250.0,2.9,26.9,804.0,722.8,538.17
2018,8,3,14,15,614.5,253.0,3.0,26.7,767.0,673.03,503.73
2018,8,3,14,30,585.0,256.0,3.1,26.5,730.0,624.28,469.26
2018,8,3,14,45,583.0,244.0,3.15,26.35,699.0,580.43,437.74
2018,8,3,15,0,581.0,232.0,3.2,26.2,668.0,535.72,404.7
2018,8,3,15,15,572.5,221.0,3.2,26.2,631.0,487.41,367.76
2018,8,3,15,30,564.0,210.0,3.2,26.2,594.0,439.54,330.22
2018,8,3,15,45,552.0,197.5,3.3,25.55,552.5,389.28,290.84
2018,8,3,16,0,540.0,185.0,3.4,24.9,511.0,339.86,250.95
2018,8,3,16,15,528.5,171.5,3.45,24.4,468.5,290.78,210.26
2018,8,3,16,30,517.0,158.0,3.5,23.9,426.0,242.84,170.13
2018,8,3,16,45,500.0,146.0,3.55,23.45,383.0,196.42,132.12
2018,8,3,17,0,483.0,134.0,3.6,23.0,340.0,152.01,98.32
2018,8,3,17,15,445.5,123.0,3.55,22.3,293.5,109.47,72.3
2018,8,3,17,30,408.0,112.0,3.5,21.6,247.0,79.1,63.06
2018,8,3,17,45,358.0,97.5,3.5,20.95,201.0,70.49,55.8
2018,8,3,18,0,308.0,83.0,3.5,20.3,155.0,61.41,47.87
2018,8,3,18,15,247.0,65.5,3.4,19.75,114.0,49.46,37.18
2018,8,3,18,30,186.0,48.0,3.3,19.2,73.0,36.93,25.76
2018,8,3,18,45,121.5,31.0,3.25,18.65,44.5,25.49,13.67
2018,8,3,19,0,57.0,14.0,3.2,18.1,16.0,13.34,0.0
2018,8,3,19,15,28.5,7.0,3.1,17.9,8.0,6.67,0.0
2018,8,3,19,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.95,17.45,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,4,5,15,10.5,3.5,1.9,15.05,4.0,0.0,0.0
2018,8,4,5,30,21.0,7.0,2.0,15.4,8.0,11.07,0.0
2018,8,4,5,45,48.5,21.5,2.05,15.75,27.0,41.47,22.43
2018,8,4,6,0,76.0,36.0,2.1,16.1,46.0,69.85,50.04
2018,8,4,6,15,108.0,59.5,2.1,16.4,80.5,107.84,83.03
2018,8,4,6,30,140.0,83.0,2.1,16.7,115.0,153.66,122.47
2018,8,4,6,45,172.5,108.5,2.1,17.05,158.0,205.15,166.06
2018,8,4,7,0,205.0,134.0,2.1,17.4,201.0,267.41,217.38
2018,8,4,7,15,238.5,157.5,2.15,17.85,248.5,323.58,262.59
2018,8,4,7,30,272.0,181.0,2.2,18.3,296.0,382.48,308.78
2018,8,4,7,45,308.5,199.0,2.2,18.75,345.0,439.56,352.42
2018,8,4,8,0,345.0,217.0,2.2,19.2,394.0,499.14,396.79
2018,8,4,8,15,375.5,229.0,2.25,19.9,439.0,549.36,432.87
2018,8,4,8,30,406.0,241.0,2.3,20.6,484.0,600.9,469.11
2018,8,4,8,45,441.5,246.5,2.35,21.25,529.5,662.31,511.68
2018,8,4,9,0,477.0,252.0,2.4,21.9,575.0,713.42,546.15
2018,8,4,9,15,533.0,243.0,2.45,22.55,624.5,767.8,583.06
2018,8,4,9,30,589.0,234.0,2.5,23.2,674.0,822.98,619.74
2018,8,4,9,45,681.0,198.0,2.6,23.9,730.0,889.25,663.37
2018,8,4,10,0,773.0,162.0,2.7,24.6,786.0,945.31,697.99
2018,8,4,10,15,789.5,160.5,2.85,24.95,818.0,969.76,712.83
2018,8,4,10,30,806.0,159.0,3.0,25.3,850.0,991.4,726.13
2018,8,4,10,45,826.5,153.0,3.1,25.65,877.5,1009.26,736.61
2018,8,4,11,0,847.0,147.0,3.2,26.0,905.0,1014.49,738.97
2018,8,4,11,15,856.0,145.5,3.35,26.1,922.5,1019.27,742.37
2018,8,4,11,30,865.0,144.0,3.5,26.2,940.0,1020.66,743.64
2018,8,4,11,45,846.0,158.0,3.6,26.25,942.0,1015.37,740.46
2018,8,4,12,0,827.0,172.0,3.7,26.3,944.0,997.83,729.37
2018,8,4,12,15,831.5,170.5,3.8,26.25,946.5,984.4,721.41
2018,8,4,12,30,836.0,169.0,3.9,26.2,949.0,967.71,711.28
2018,8,4,12,45,758.0,213.5,4.0,26.1,916.5,921.17,681.32
2018,8,4,13,0,680.0,258.0,4.1,26.0,884.0,870.25,647.23
2018,8,4,13,15,722.0,228.0,4.15,25.9,883.0,852.7,637.28
2018,8,4,13,30,764.0,198.0,4.2,25.8,882.0,827.97,621.38
2018,8,4,13,45,817.0,164.5,4.25,25.75,879.5,807.23,608.04
2018,8,4,14,0,870.0,131.0,4.3,25.7,877.0,778.16,588.82
2018,8,4,14,15,855.0,133.0,4.35,25.5,845.5,730.61,556.19
2018,8,4,14,30,840.0,135.0,4.4,25.3,814.0,682.51,521.18
2018,8,4,14,45,802.5,143.5,4.45,25.1,769.5,624.86,478.18
2018,8,4,15,0,765.0,152.0,4.5,24.9,725.0,568.95,435.53
2018,8,4,15,15,714.0,159.5,4.5,24.9,671.0,504.86,385.45
2018,8,4,15,30,663.0,167.0,4.5,24.9,617.0,446.73,338.93
2018,8,4,15,45,646.0,159.0,4.5,24.25,573.0,393.16,295.7
2018,8,4,16,0,629.0,151.0,4.5,23.6,529.0,340.82,252.24
2018,8,4,16,15,622.0,140.5,4.45,23.2,488.0,290.61,209.1
2018,8,4,16,30,615.0,130.0,4.4,22.8,447.0,240.91,166.11
2018,8,4,16,45,589.0,124.0,4.35,22.35,402.0,192.52,126.01
2018,8,4,17,0,563.0,118.0,4.3,21.9,357.0,147.22,91.75
2018,8,4,17,15,529.0,108.5,4.2,21.35,309.5,101.63,64.31
2018,8,4,17,30,495.0,99.0,4.1,20.8,262.0,69.95,55.38
2018,8,4,17,45,450.5,86.5,4.0,20.2,215.0,62.57,49.09
2018,8,4,18,0,406.0,74.0,3.9,19.6,168.0,54.78,42.23
2018,8,4,18,15,339.5,60.5,3.8,19.0,125.5,45.76,34.07
2018,8,4,18,30,273.0,47.0,3.7,18.4,83.0,36.32,25.26
2018,8,4,18,45,190.5,32.5,3.6,17.85,52.5,25.61,13.32
2018,8,4,19,0,108.0,18.0,3.5,17.3,22.0,17.16,0.0
2018,8,4,19,15,54.0,9.0,3.5,17.0,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,5,15,14.5,5.5,2.55,13.55,6.0,0.0,0.0
2018,8,5,5,30,29.0,11.0,2.6,13.9,12.0,16.54,0.0
2018,8,5,5,45,72.5,29.0,2.7,14.2,37.0,58.3,32.73
2018,8,5,6,0,116.0,47.0,2.8,14.5,62.0,97.5,71.91
2018,8,5,6,15,162.5,68.0,2.75,14.95,99.5,145.24,113.64
2018,8,5,6,30,209.0,89.0,2.7,15.4,137.0,197.77,159.16
2018,8,5,6,45,250.0,105.5,2.6,15.8,177.0,246.92,201.34
2018,8,5,7,0,291.0,122.0,2.5,16.2,217.0,300.15,245.87
2018,8,5,7,15,338.5,139.5,2.45,16.6,268.0,362.18,296.28
2018,8,5,7,30,386.0,157.0,2.4,17.0,319.0,437.91,355.77
2018,8,5,7,45,429.5,171.5,2.3,17.45,373.5,502.15,404.47
2018,8,5,8,0,473.0,186.0,2.2,17.9,428.0,569.11,453.69
2018,8,5,8,15,500.5,196.5,2.15,18.4,475.0,621.57,490.66
2018,8,5,8,30,528.0,207.0,2.1,18.9,522.0,674.61,527.08
2018,8,5,8,45,544.0,213.5,2.1,19.45,560.0,713.72,552.78
2018,8,5,9,0,560.0,220.0,2.1,20.0,598.0,751.96,577.44
2018,8,5,9,15,570.0,229.0,2.15,20.45,634.0,786.38,599.42
2018,8,5,9,30,580.0,238.0,2.2,20.9,670.0,819.11,619.97
2018,8,5,9,45,615.5,236.0,2.2,21.4,714.0,866.71,650.45
2018,8,5,10,0,651.0,234.0,2.2,21.9,758.0,909.38,677.04
2018,8,5,10,15,674.0,232.0,2.25,22.35,792.0,937.97,693.98
2018,8,5,10,30,697.0,230.0,2.3,22.8,826.0,964.19,709.31
2018,8,5,10,45,708.0,229.0,2.4,23.2,848.0,976.76,716.38
2018,8,5,11,0,719.0,228.0,2.5,23.6,870.0,986.38,721.74
2018,8,5,11,15,727.5,227.5,2.55,23.85,886.5,990.94,723.85
2018,8,5,11,30,736.0,227.0,2.6,24.1,903.0,992.35,724.08
2018,8,5,11,45,746.5,223.0,2.65,24.35,913.5,988.94,721.32
2018,8,5,12,0,757.0,219.0,2.7,24.6,924.0,982.28,716.6
2018,8,5,12,15,768.5,211.5,2.75,24.8,927.5,969.75,708.31
2018,8,5,12,30,780.0,204.0,2.8,25.0,931.0,949.02,694.78
2018,8,5,12,45,801.0,189.5,2.85,25.2,930.5,932.76,684.28
2018,8,5,13,0,822.0,175.0,2.9,25.4,930.0,912.69,671.25
2018,8,5,13,15,820.0,172.5,2.95,25.45,915.5,880.51,650.57
2018,8,5,13,30,818.0,170.0,3.0,25.5,901.0,845.84,628.16
2018,8,5,13,45,806.0,171.0,3.05,25.6,876.5,804.24,600.72
2018,8,5,14,0,794.0,172.0,3.1,25.7,852.0,761.16,571.48
2018,8,5,14,15,761.0,181.0,3.15,25.6,814.5,709.45,534.86
2018,8,5,14,30,728.0,190.0,3.2,25.5,777.0,657.94,497.67
2018,8,5,14,45,713.5,185.5,3.25,25.45,740.0,606.65,460.1
2018,8,5,15,0,699.0,181.0,3.3,25.4,703.0,555.32,421.51
2018,8,5,15,15,688.0,173.0,3.3,25.4,663.0,502.87,380.92
2018,8,5,15,30,677.0,165.0,3.3,25.4,623.0,450.54,339.29
2018,8,5,15,45,665.5,156.0,3.4,24.95,580.5,397.47,296.64
2018,8,5,16,0,654.0,147.0,3.5,24.5,538.0,345.0,253.18
2018,8,5,16,15,627.0,140.0,3.45,24.15,489.5,290.67,207.56
2018,8,5,16,30,600.0,133.0,3.4,23.8,441.0,239.13,164.15
2018,8,5,16,45,569.0,127.5,3.4,23.4,395.0,191.23,125.08
2018,8,5,17,0,538.0,122.0,3.4,23.0,349.0,146.72,92.02
2018,8,5,17,15,490.5,114.0,3.35,22.35,300.0,102.94,66.54
2018,8,5,17,30,443.0,106.0,3.3,21.7,251.0,75.06,59.57
2018,8,5,17,45,373.5,94.0,3.25,21.05,201.0,68.15,53.73
2018,8,5,18,0,304.0,82.0,3.2,20.4,151.0,60.88,47.34
2018,8,5,18,15,239.0,63.5,3.15,19.7,109.5,48.07,35.92
2018,8,5,18,30,174.0,45.0,3.1,19.0,68.0,36.45,25.23
2018,8,5,18,45,109.0,28.0,3.05,18.35,40.5,23.12,10.88
2018,8,5,19,0,44.0,11.0,3.0,17.7,13.0,10.48,0.0
2018,8,5,19,15,22.0,5.5,3.0,17.4,6.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,5,15,8.0,3.0,1.75,13.7,3.5,0.0,0.0
2018,8,6,5,30,16.0,6.0,1.7,14.0,7.0,9.05,0.0
2018,8,6,5,45,39.0,18.5,1.7,14.35,23.0,31.05,14.13
2018,8,6,6,0,62.0,31.0,1.7,14.7,39.0,54.49,37.85
2018,8,6,6,15,90.5,53.0,1.6,15.05,70.5,93.47,71.63
2018,8,6,6,30,119.0,75.0,1.5,15.4,102.0,135.08,107.61
2018,8,6,6,45,147.5,100.5,1.45,15.75,142.5,183.58,148.84
2018,8,6,7,0,176.0,126.0,1.4,16.1,183.0,234.63,191.25
2018,8,6,7,15,201.0,152.0,1.3,16.55,228.0,286.62,233.06
2018,8,6,7,30,226.0,178.0,1.2,17.0,273.0,340.52,275.03
2018,8,6,7,45,249.0,201.5,1.15,17.4,318.5,401.81,321.37
2018,8,6,8,0,272.0,225.0,1.1,17.8,364.0,455.12,360.31
2018,8,6,8,15,292.0,245.0,1.1,18.5,407.5,503.21,394.13
2018,8,6,8,30,312.0,265.0,1.1,19.2,451.0,551.91,427.52
2018,8,6,8,45,329.5,282.5,1.1,19.85,492.5,596.04,456.87
2018,8,6,9,0,347.0,300.0,1.1,20.5,534.0,640.14,485.53
2018,8,6,9,15,368.0,311.5,1.15,21.25,573.0,680.47,511.46
2018,8,6,9,30,389.0,323.0,1.2,22.0,612.0,720.49,536.75
2018,8,6,9,45,415.0,325.5,1.25,22.75,647.5,766.43,565.65
2018,8,6,10,0,441.0,328.0,1.3,23.5,683.0,800.61,586.45
2018,8,6,10,15,454.0,334.5,1.4,24.15,711.5,824.92,601.1
2018,8,6,10,30,467.0,341.0,1.5,24.8,740.0,847.43,614.57
2018,8,6,10,45,481.5,343.0,1.6,25.4,763.5,864.81,624.94
2018,8,6,11,0,496.0,345.0,1.7,26.0,787.0,880.08,633.96
2018,8,6,11,15,505.0,346.5,1.85,26.35,803.0,886.99,638.68
2018,8,6,11,30,514.0,348.0,2.0,26.7,819.0,891.51,641.91
2018,8,6,11,45,526.0,344.0,2.1,27.1,829.5,890.97,641.49
2018,8,6,12,0,538.0,340.0,2.2,27.5,840.0,887.89,639.48
2018,8,6,12,15,574.0,318.5,2.35,27.7,852.0,887.88,641.29
2018,8,6,12,30,610.0,297.0,2.5,27.9,864.0,884.93,641.07
2018,8,6,12,45,681.0,252.0,2.65,28.15,880.5,887.97,645.71
2018,8,6,13,0,752.0,207.0,2.8,28.4,897.0,884.61,644.6
2018,8,6,13,15,752.5,204.0,2.9,28.4,884.5,855.24,626.21
2018,8,6,13,30,753.0,201.0,3.0,28.4,872.0,823.42,606.22
2018,8,6,13,45,738.5,202.5,3.05,28.4,847.0,781.75,578.33
2018,8,6,14,0,724.0,204.0,3.1,28.4,822.0,738.97,548.93
2018,8,6,14,15,691.0,211.5,3.15,28.25,785.0,687.87,513.18
2018,8,6,14,30,658.0,219.0,3.2,28.1,748.0,637.74,477.42
2018,8,6,14,45,651.0,210.0,3.25,27.95,714.0,590.03,443.09
2018,8,6,15,0,644.0,201.0,3.3,27.8,680.0,541.77,407.38
2018,8,6,15,15,627.0,194.0,3.3,27.8,639.0,489.84,367.65
2018,8,6,15,30,610.0,187.0,3.3,27.8,598.0,438.78,327.59
2018,8,6,15,45,592.5,178.5,3.35,27.25,555.5,387.31,286.98
2018,8,6,16,0,575.0,170.0,3.4,26.7,513.0,337.23,246.37
2018,8,6,16,15,542.5,165.5,3.35,26.15,467.0,287.38,205.52
2018,8,6,16,30,510.0,161.0,3.3,25.6,421.0,241.12,167.6
2018,8,6,16,45,459.5,156.5,3.25,25.1,372.0,195.45,132.05
2018,8,6,17,0,409.0,152.0,3.2,24.6,323.0,155.56,103.83
2018,8,6,17,15,362.5,137.0,3.15,23.75,273.5,113.78,78.55
2018,8,6,17,30,316.0,122.0,3.1,22.9,224.0,91.54,73.37
2018,8,6,17,45,257.5,102.5,3.05,22.05,176.0,78.3,62.22
2018,8,6,18,0,199.0,83.0,3.0,21.2,128.0,64.56,50.32
2018,8,6,18,15,153.5,61.0,2.95,20.5,90.5,48.51,36.13
2018,8,6,18,30,108.0,39.0,2.9,19.8,53.0,31.83,21.17
2018,8,6,18,45,67.0,23.5,2.9,19.1,31.0,19.58,7.69
2018,8,6,19,0,26.0,8.0,2.9,18.4,9.0,7.63,0.0
2018,8,6,19,15,13.0,4.0,2.9,18.1,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.9,17.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,7,5,15,16.5,4.5,1.95,13.85,5.0,0.0,0.0
2018,8,7,5,30,33.0,9.0,2.0,14.2,10.0,15.42,0.0
2018,8,7,5,45,79.5,24.5,2.0,14.6,33.0,53.64,26.64
2018,8,7,6,0,126.0,40.0,2.0,15.0,56.0,91.92,66.68
2018,8,7,6,15,164.5,60.0,2.0,15.3,90.5,136.27,105.83
2018,8,7,6,30,203.0,80.0,2.0,15.6,125.0,184.44,147.83
2018,8,7,6,45,219.5,98.5,1.95,15.9,159.0,223.85,182.02
2018,8,7,7,0,236.0,117.0,1.9,16.2,193.0,264.64,216.34
2018,8,7,7,15,254.0,138.0,1.85,16.65,232.5,310.49,253.49
2018,8,7,7,30,272.0,159.0,1.8,17.1,272.0,357.51,290.39
2018,8,7,7,45,279.0,180.0,1.75,17.55,309.0,397.92,320.87
2018,8,7,8,0,286.0,201.0,1.7,18.0,346.0,438.15,350.35
2018,8,7,8,15,295.5,221.0,1.75,18.5,384.0,478.87,379.75
2018,8,7,8,30,305.0,241.0,1.8,19.0,422.0,519.35,408.33
2018,8,7,8,45,322.5,258.5,1.8,19.5,463.0,563.41,438.95
2018,8,7,9,0,340.0,276.0,1.8,20.0,504.0,607.44,468.89
2018,8,7,9,15,359.5,289.5,1.85,20.3,544.0,648.57,496.99
2018,8,7,9,30,379.0,303.0,1.9,20.6,584.0,689.33,524.44
2018,8,7,9,45,405.0,311.5,2.0,20.9,625.0,742.44,560.43
2018,8,7,10,0,431.0,320.0,2.1,21.2,666.0,782.72,587.32
2018,8,7,10,15,449.0,326.5,2.2,21.4,698.5,811.85,606.6
2018,8,7,10,30,467.0,333.0,2.3,21.6,731.0,839.33,624.79
2018,8,7,10,45,449.5,350.0,2.4,21.75,741.0,840.07,624.06
2018,8,7,11,0,432.0,367.0,2.5,21.9,751.0,838.3,621.93
2018,8,7,11,15,375.5,396.0,2.6,21.95,734.0,797.6,592.74
2018,8,7,11,30,319.0,425.0,2.7,22.0,717.0,765.86,569.5
2018,8,7,11,45,328.0,426.0,2.75,22.05,728.5,769.03,572.04
2018,8,7,12,0,337.0,427.0,2.8,22.1,740.0,770.45,573.15
2018,8,7,12,15,360.5,417.0,2.85,22.15,751.5,772.94,575.64
2018,8,7,12,30,384.0,407.0,2.9,22.2,763.0,773.22,576.62
2018,8,7,12,45,419.5,388.0,2.95,22.25,774.0,778.95,581.68
2018,8,7,13,0,455.0,369.0,3.0,22.3,785.0,775.57,580.52
2018,8,7,13,15,424.0,374.0,3.05,22.3,757.0,734.24,551.38
2018,8,7,13,30,393.0,379.0,3.1,22.3,729.0,690.26,520.39
2018,8,7,13,45,452.5,344.5,3.1,22.35,737.5,688.36,520.76
2018,8,7,14,0,512.0,310.0,3.1,22.4,746.0,677.89,514.55
2018,8,7,14,15,514.0,297.5,3.15,22.3,722.5,641.14,488.57
2018,8,7,14,30,516.0,285.0,3.2,22.2,699.0,603.13,461.28
2018,8,7,14,45,525.0,268.5,3.25,22.1,673.5,564.65,433.11
2018,8,7,15,0,534.0,252.0,3.3,22.0,648.0,524.45,402.86
2018,8,7,15,15,527.0,241.0,3.3,22.0,613.5,479.26,367.65
2018,8,7,15,30,520.0,230.0,3.3,22.0,579.0,434.08,331.6
2018,8,7,15,45,504.0,218.0,3.3,21.55,537.0,384.68,292.07
2018,8,7,16,0,488.0,206.0,3.3,21.1,495.0,336.63,252.71
2018,8,7,16,15,468.5,190.5,3.25,20.75,449.0,286.26,210.9
2018,8,7,16,30,449.0,175.0,3.2,20.4,403.0,238.05,170.73
2018,8,7,16,45,443.5,158.0,3.2,20.05,363.0,193.2,133.56
2018,8,7,17,0,438.0,141.0,3.2,19.7,323.0,149.14,99.58
2018,8,7,17,15,411.0,127.0,3.15,19.15,279.5,107.38,73.94
2018,8,7,17,30,384.0,113.0,3.1,18.6,236.0,80.38,64.96
2018,8,7,17,45,339.5,97.0,3.05,18.1,191.5,70.63,56.53
2018,8,7,18,0,295.0,81.0,3.0,17.6,147.0,60.34,47.38
2018,8,7,18,15,233.5,62.5,2.9,17.15,106.0,47.49,35.72
2018,8,7,18,30,172.0,44.0,2.8,16.7,65.0,35.65,24.63
2018,8,7,18,45,110.5,28.0,2.75,16.2,39.0,23.06,9.29
2018,8,7,19,0,49.0,12.0,2.7,15.7,13.0,11.44,0.0
2018,8,7,19,15,24.5,6.0,2.7,15.5,6.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,8,5,15,14.0,5.0,1.8,13.6,5.5,0.0,0.0
2018,8,8,5,30,28.0,10.0,1.8,14.0,11.0,15.32,0.0
2018,8,8,5,45,27.5,24.5,1.8,14.4,26.5,36.03,15.47
2018,8,8,6,0,27.0,39.0,1.8,14.8,42.0,49.44,34.17
2018,8,8,6,15,58.5,59.5,1.7,15.2,71.0,89.94,68.87
2018,8,8,6,30,90.0,80.0,1.6,15.6,100.0,129.03,102.5
2018,8,8,6,45,81.0,100.5,1.5,16.05,122.0,151.45,121.92
2018,8,8,7,0,72.0,121.0,1.4,16.5,144.0,165.22,133.46
2018,8,8,7,15,69.0,142.0,1.35,16.95,167.0,188.68,152.41
2018,8,8,7,30,66.0,163.0,1.3,17.4,190.0,211.65,170.35
2018,8,8,7,45,156.5,176.0,1.25,17.9,252.0,298.97,240.89
2018,8,8,8,0,247.0,189.0,1.2,18.4,314.0,396.02,316.26
2018,8,8,8,15,188.0,224.5,1.2,18.9,325.0,388.45,307.01
2018,8,8,8,30,129.0,260.0,1.2,19.4,336.0,386.14,302.07
2018,8,8,8,45,184.0,278.5,1.2,19.95,396.5,456.3,354.35
2018,8,8,9,0,239.0,297.0,1.2,20.5,457.0,529.49,406.84
2018,8,8,9,15,321.5,294.5,1.2,20.95,524.0,619.81,470.85
2018,8,8,9,30,404.0,292.0,1.2,21.4,591.0,713.3,534.69
2018,8,8,9,45,509.0,267.5,1.2,21.85,662.5,795.26,589.92
2018,8,8,10,0,614.0,243.0,1.2,22.3,734.0,883.05,647.25
2018,8,8,10,15,647.0,238.0,1.25,22.7,772.5,917.94,668.27
2018,8,8,10,30,680.0,233.0,1.3,23.1,811.0,950.72,687.78
2018,8,8,10,45,694.5,231.5,1.35,23.5,835.5,966.13,696.09
2018,8,8,11,0,709.0,230.0,1.4,23.9,860.0,978.65,702.85
2018,8,8,11,15,717.5,230.0,1.45,24.15,876.5,983.65,705.39
2018,8,8,11,30,726.0,230.0,1.5,24.4,893.0,985.52,706.16
2018,8,8,11,45,735.5,227.0,1.6,24.6,903.5,982.1,704.58
2018,8,8,12,0,745.0,224.0,1.7,24.8,914.0,975.47,701.06
2018,8,8,12,15,742.5,225.0,1.75,24.95,913.0,958.1,690.27
2018,8,8,12,30,740.0,226.0,1.8,25.1,912.0,937.9,677.79
2018,8,8,12,45,732.0,229.5,1.85,25.25,903.0,912.4,661.91
2018,8,8,13,0,724.0,233.0,1.9,25.4,894.0,884.57,644.49
2018,8,8,13,15,722.0,229.5,1.95,25.4,879.5,853.05,624.72
2018,8,8,13,30,720.0,226.0,2.0,25.4,865.0,819.34,602.97
2018,8,8,13,45,708.0,225.0,2.05,25.4,840.0,778.1,575.59
2018,8,8,14,0,696.0,224.0,2.1,25.4,815.0,735.71,546.93
2018,8,8,14,15,679.0,222.0,2.15,25.25,782.5,688.01,514.27
2018,8,8,14,30,662.0,220.0,2.2,25.1,750.0,640.11,480.69
2018,8,8,14,45,657.0,212.5,2.3,24.95,718.5,594.64,448.33
2018,8,8,15,0,652.0,205.0,2.4,24.8,687.0,548.37,414.33
2018,8,8,15,15,620.5,203.0,2.4,24.8,641.0,493.04,372.05
2018,8,8,15,30,589.0,201.0,2.4,24.8,595.0,440.1,330.65
2018,8,8,15,45,572.5,191.5,2.5,24.25,552.5,388.51,290.1
2018,8,8,16,0,556.0,182.0,2.6,23.7,510.0,338.74,249.77
2018,8,8,16,15,536.0,170.5,2.65,23.25,464.5,287.82,207.7
2018,8,8,16,30,516.0,159.0,2.7,22.8,419.0,238.97,167.12
2018,8,8,16,45,506.5,145.0,2.7,22.35,377.5,192.04,128.63
2018,8,8,17,0,497.0,131.0,2.7,21.9,336.0,146.29,94.1
2018,8,8,17,15,461.5,119.0,2.7,21.25,289.0,102.35,68.45
2018,8,8,17,30,426.0,107.0,2.7,20.6,242.0,76.2,60.82
2018,8,8,17,45,373.5,92.5,2.7,19.95,195.0,67.42,53.32
2018,8,8,18,0,321.0,78.0,2.7,19.3,148.0,58.18,45.14
2018,8,8,18,15,254.5,60.5,2.65,18.7,107.0,46.04,34.19
2018,8,8,18,30,188.0,43.0,2.6,18.1,66.0,33.33,22.41
2018,8,8,18,45,120.0,27.5,2.55,17.5,39.5,21.71,7.2
2018,8,8,19,0,52.0,12.0,2.5,16.9,13.0,11.44,0.0
2018,8,8,19,15,26.0,6.0,2.5,16.6,6.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,9,5,15,19.5,4.5,1.55,13.4,5.0,0.0,0.0
2018,8,9,5,30,39.0,9.0,1.5,13.8,10.0,16.62,0.0
2018,8,9,5,45,91.5,24.5,1.5,14.25,33.5,56.63,24.23
2018,8,9,6,0,144.0,40.0,1.5,14.7,57.0,98.22,70.98
2018,8,9,6,15,199.5,59.5,1.45,15.15,96.0,149.29,115.77
2018,8,9,6,30,255.0,79.0,1.4,15.6,135.0,206.14,164.83
2018,8,9,6,45,297.5,94.5,1.35,16.05,176.0,265.53,215.1
2018,8,9,7,0,340.0,110.0,1.3,16.5,217.0,321.91,261.59
2018,8,9,7,15,382.0,127.0,1.25,17.15,268.0,383.46,310.33
2018,8,9,7,30,424.0,144.0,1.2,17.8,319.0,448.33,359.78
2018,8,9,7,45,423.5,159.5,1.15,18.4,353.5,485.19,385.97
2018,8,9,8,0,423.0,175.0,1.1,19.0,388.0,520.81,410.44
2018,8,9,8,15,470.0,184.5,1.1,19.65,443.5,585.23,456.12
2018,8,9,8,30,517.0,194.0,1.1,20.3,499.0,651.89,501.67
2018,8,9,8,45,547.5,201.0,1.1,20.9,546.5,703.48,535.3
2018,8,9,9,0,578.0,208.0,1.1,21.5,594.0,755.19,568.27
2018,8,9,9,15,613.0,209.0,1.1,22.1,641.0,808.96,601.9
2018,8,9,9,30,648.0,210.0,1.1,22.7,688.0,857.88,631.52
2018,8,9,9,45,660.0,213.0,1.1,23.3,720.5,885.85,646.4
2018,8,9,10,0,672.0,216.0,1.1,23.9,753.0,911.51,659.92
2018,8,9,10,15,681.0,221.0,1.1,24.45,782.0,933.85,671.38
2018,8,9,10,30,690.0,226.0,1.1,25.0,811.0,953.46,681.11
2018,8,9,10,45,675.0,239.5,1.15,25.55,824.5,954.95,680.4
2018,8,9,11,0,660.0,253.0,1.2,26.1,838.0,953.13,677.85
2018,8,9,11,15,681.0,246.0,1.25,26.5,858.5,963.49,683.68
2018,8,9,11,30,702.0,239.0,1.3,26.9,879.0,970.76,687.39
2018,8,9,11,45,730.5,226.5,1.35,27.25,897.5,976.57,690.45
2018,8,9,12,0,759.0,214.0,1.4,27.6,916.0,978.8,691.4
2018,8,9,12,15,733.5,227.5,1.55,27.75,906.0,951.82,676.21
2018,8,9,12,30,708.0,241.0,1.7,27.9,896.0,922.51,659.54
2018,8,9,12,45,654.5,266.0,1.8,28.0,867.5,876.7,630.33
2018,8,9,13,0,601.0,291.0,1.9,28.1,839.0,830.38,599.95
2018,8,9,13,15,598.0,286.0,2.0,28.1,823.5,799.88,581.16
2018,8,9,13,30,595.0,281.0,2.1,28.1,808.0,767.68,560.71
2018,8,9,13,45,594.5,273.5,2.2,28.05,788.5,733.6,538.77
2018,8,9,14,0,594.0,266.0,2.3,28.0,769.0,697.93,515.25
2018,8,9,14,15,594.0,255.5,2.35,27.9,744.0,658.45,488.44
