Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,11,0,710.0,225.0,2.3,23.5,840.0,973.61,713.56
2018,8,19,11,15,756.5,204.5,2.35,23.7,869.5,994.53,725.76
2018,8,19,11,30,803.0,184.0,2.4,23.9,899.0,1006.17,732.61
2018,8,19,11,45,805.5,184.5,2.4,24.1,907.0,998.81,726.88
2018,8,19,12,0,808.0,185.0,2.4,24.3,915.0,988.12,719.31
2018,8,19,12,15,825.5,175.5,2.45,24.35,921.0,978.43,713.45
2018,8,19,12,30,843.0,166.0,2.5,24.4,927.0,964.96,705.2
2018,8,19,12,45,871.5,149.5,2.5,24.5,929.5,944.02,691.55
2018,8,19,13,0,900.0,133.0,2.5,24.6,932.0,926.61,680.36
2018,8,19,13,15,896.5,131.5,2.55,24.5,915.5,891.85,658.59
2018,8,19,13,30,893.0,130.0,2.6,24.4,899.0,854.4,634.97
2018,8,19,13,45,873.5,135.0,2.65,24.35,870.5,808.15,604.97
2018,8,19,14,0,854.0,140.0,2.7,24.3,842.0,762.98,575.37
2018,8,19,14,15,783.5,163.5,2.75,24.05,789.0,696.49,528.04
2018,8,19,14,30,713.0,187.0,2.8,23.8,736.0,633.16,481.92
2018,8,19,14,45,729.5,170.5,2.8,23.6,709.0,589.11,449.66
2018,8,19,15,0,746.0,154.0,2.8,23.4,682.0,542.1,413.93
2018,8,19,15,15,715.0,152.5,2.8,23.4,634.0,482.71,367.33
2018,8,19,15,30,684.0,151.0,2.8,23.4,586.0,425.48,321.27
2018,8,19,15,45,687.5,137.5,2.85,22.75,547.0,372.98,278.13
2018,8,19,16,0,691.0,124.0,2.9,22.1,508.0,319.46,232.62
2018,8,19,16,15,628.5,124.5,2.9,21.65,449.0,260.38,183.56
2018,8,19,16,30,566.0,125.0,2.9,21.2,390.0,208.35,141.09
2018,8,19,16,45,553.0,112.0,2.9,20.7,345.5,158.65,100.85
2018,8,19,17,0,540.0,99.0,2.9,20.2,301.0,110.58,66.96
2018,8,19,17,15,517.0,87.5,2.85,19.6,257.0,65.46,51.73
2018,8,19,17,30,494.0,76.0,2.8,19.0,213.0,54.94,42.67
2018,8,19,17,45,422.5,66.5,2.8,18.35,166.0,49.93,38.2
2018,8,19,18,0,351.0,57.0,2.8,17.7,119.0,43.16,31.96
2018,8,19,18,15,258.0,42.5,2.75,17.25,80.0,32.82,22.28
2018,8,19,18,30,165.0,28.0,2.7,16.8,41.0,22.02,9.38
2018,8,19,18,45,95.0,16.5,2.6,16.3,22.5,15.73,0.0
2018,8,19,19,0,25.0,5.0,2.5,15.8,4.0,0.0,0.0
2018,8,19,19,15,12.5,2.5,2.5,15.65,2.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,5,15,8.0,2.0,2.05,14.2,2.0,0.0,0.0
2018,8,20,5,30,16.0,4.0,2.1,14.5,4.0,3.81,0.0
2018,8,20,5,45,25.0,11.0,2.1,14.75,12.5,16.89,0.0
2018,8,20,6,0,34.0,18.0,2.1,15.0,21.0,31.06,17.0
2018,8,20,6,15,17.0,27.0,2.1,15.3,28.5,31.96,20.65
2018,8,20,6,30,0.0,36.0,2.1,15.6,36.0,33.43,22.58
2018,8,20,6,45,0.0,45.5,2.05,15.9,45.5,42.28,30.3
2018,8,20,7,0,0.0,55.0,2.0,16.2,55.0,51.13,37.87
2018,8,20,7,15,0.0,60.0,1.95,16.55,60.0,55.79,41.74
2018,8,20,7,30,0.0,65.0,1.9,16.9,65.0,60.46,45.52
2018,8,20,7,45,0.0,77.5,1.8,17.3,77.5,72.14,55.05
2018,8,20,8,0,0.0,90.0,1.7,17.7,90.0,84.12,64.69
2018,8,20,8,15,0.0,105.5,1.7,18.1,105.5,99.16,76.69
2018,8,20,8,30,0.0,121.0,1.7,18.5,121.0,114.22,88.55
2018,8,20,8,45,25.5,144.5,1.65,18.9,161.0,165.39,130.3
2018,8,20,9,0,51.0,168.0,1.6,19.3,201.0,212.78,168.11
2018,8,20,9,15,28.5,179.5,1.65,19.65,198.0,205.35,160.58
2018,8,20,9,30,6.0,191.0,1.7,20.0,195.0,188.15,145.57
2018,8,20,9,45,39.5,201.0,1.7,20.35,231.5,238.48,185.77
2018,8,20,10,0,73.0,211.0,1.7,20.7,268.0,292.87,228.07
2018,8,20,10,15,44.5,241.0,1.8,20.95,276.0,285.06,220.12
2018,8,20,10,30,16.0,271.0,1.9,21.2,284.0,276.62,211.96
2018,8,20,10,45,23.0,297.5,1.95,21.45,317.0,321.41,245.57
2018,8,20,11,0,30.0,324.0,2.0,21.7,350.0,354.89,270.14
2018,8,20,11,15,60.0,368.0,2.05,21.85,421.0,429.26,325.47
2018,8,20,11,30,90.0,412.0,2.1,22.0,492.0,502.74,378.76
2018,8,20,11,45,158.5,419.0,2.15,22.1,561.0,585.33,439.16
2018,8,20,12,0,227.0,426.0,2.2,22.2,630.0,653.42,488.21
2018,8,20,12,15,368.5,373.5,2.3,22.2,705.0,736.35,549.99
2018,8,20,12,30,510.0,321.0,2.4,22.2,780.0,811.73,605.27
2018,8,20,12,45,636.5,257.5,2.45,22.2,825.0,847.93,633.09
2018,8,20,13,0,763.0,194.0,2.5,22.2,870.0,870.67,650.22
2018,8,20,13,15,689.5,225.0,2.55,22.1,827.5,814.36,611.98
2018,8,20,13,30,616.0,256.0,2.6,22.0,785.0,755.9,570.69
2018,8,20,13,45,578.5,266.0,2.7,21.95,752.0,708.2,537.4
2018,8,20,14,0,541.0,276.0,2.8,21.9,719.0,661.2,503.88
2018,8,20,14,15,585.0,246.0,2.85,21.65,709.0,636.02,487.29
2018,8,20,14,30,629.0,216.0,2.9,21.4,699.0,605.15,465.71
2018,8,20,14,45,675.5,187.0,2.9,21.2,683.0,571.21,440.67
2018,8,20,15,0,722.0,158.0,2.9,21.0,667.0,531.47,410.15
2018,8,20,15,15,709.0,150.5,2.9,21.0,625.5,476.59,366.39
2018,8,20,15,30,696.0,143.0,2.9,21.0,584.0,422.03,321.7
2018,8,20,15,45,680.0,135.0,2.95,20.35,539.0,366.48,275.83
2018,8,20,16,0,664.0,127.0,3.0,19.7,494.0,312.07,229.56
2018,8,20,16,15,636.0,120.5,3.05,19.25,445.0,257.28,182.49
2018,8,20,16,30,608.0,114.0,3.1,18.8,396.0,205.46,138.36
2018,8,20,16,45,586.5,103.0,3.1,18.35,348.5,153.87,96.52
2018,8,20,17,0,565.0,92.0,3.1,17.9,301.0,104.91,62.45
2018,8,20,17,15,540.0,81.5,3.1,17.4,256.5,59.13,46.65
2018,8,20,17,30,515.0,71.0,3.1,16.9,212.0,50.96,39.53
2018,8,20,17,45,450.5,62.0,3.1,16.4,166.0,46.21,35.22
2018,8,20,18,0,386.0,53.0,3.1,15.9,120.0,41.22,30.46
2018,8,20,18,15,290.0,41.0,3.05,15.55,81.5,31.75,21.43
2018,8,20,18,30,194.0,29.0,3.0,15.2,43.0,22.96,8.84
2018,8,20,18,45,111.5,17.0,2.9,14.9,23.5,16.2,0.0
2018,8,20,19,0,29.0,5.0,2.8,14.6,4.0,0.0,0.0
2018,8,20,19,15,14.5,2.5,2.75,14.5,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,5,15,8.0,2.0,2.1,14.1,2.0,0.0,0.0
2018,8,21,5,30,16.0,4.0,2.2,14.4,4.0,0.0,0.0
2018,8,21,5,45,67.0,19.0,2.3,14.65,24.0,35.25,0.0
2018,8,21,6,0,118.0,34.0,2.4,14.9,44.0,86.18,55.26
2018,8,21,6,15,122.0,47.5,2.4,15.15,64.5,107.74,81.36
2018,8,21,6,30,126.0,61.0,2.4,15.4,85.0,130.4,102.89
2018,8,21,6,45,63.0,75.5,2.4,15.7,87.5,115.17,91.77
2018,8,21,7,0,0.0,90.0,2.4,16.0,90.0,87.61,68.57
2018,8,21,7,15,1.0,105.5,2.35,16.35,106.0,103.1,81.48
2018,8,21,7,30,2.0,121.0,2.3,16.7,122.0,118.7,94.17
2018,8,21,7,45,4.0,138.0,2.25,17.0,140.0,136.7,108.65
2018,8,21,8,0,6.0,155.0,2.2,17.3,158.0,154.88,123.03
2018,8,21,8,15,10.0,174.0,2.15,17.7,179.5,176.85,140.3
2018,8,21,8,30,14.0,193.0,2.1,18.1,201.0,199.11,157.53
2018,8,21,8,45,12.5,198.0,2.05,18.45,205.5,202.37,159.31
2018,8,21,9,0,11.0,203.0,2.0,18.8,210.0,205.66,161.17
2018,8,21,9,15,8.5,201.0,2.05,19.15,206.5,200.91,156.73
2018,8,21,9,30,6.0,199.0,2.1,19.5,203.0,196.22,152.41
2018,8,21,9,45,6.0,194.0,2.1,19.8,198.5,190.92,147.79
2018,8,21,10,0,6.0,189.0,2.1,20.1,194.0,185.76,143.33
2018,8,21,10,15,7.5,203.5,2.15,20.35,209.5,201.37,155.22
2018,8,21,10,30,9.0,218.0,2.2,20.6,225.0,216.95,166.98
2018,8,21,10,45,12.5,246.0,2.2,20.9,256.5,247.83,190.41
2018,8,21,11,0,16.0,274.0,2.2,21.2,288.0,278.65,213.49
2018,8,21,11,15,14.0,257.5,2.25,21.35,270.0,259.82,198.78
2018,8,21,11,30,12.0,241.0,2.3,21.5,252.0,241.18,184.36
2018,8,21,11,45,11.5,236.5,2.35,21.65,247.0,235.83,180.15
2018,8,21,12,0,11.0,232.0,2.4,21.8,242.0,230.47,175.93
2018,8,21,12,15,10.5,228.5,2.45,21.8,238.0,226.07,172.56
2018,8,21,12,30,10.0,225.0,2.5,21.8,234.0,221.66,169.21
2018,8,21,12,45,10.0,226.0,2.55,21.85,235.0,221.99,169.49
2018,8,21,13,0,10.0,227.0,2.6,21.9,236.0,222.26,169.75
2018,8,21,13,15,11.5,237.0,2.65,21.85,247.0,232.23,177.6
2018,8,21,13,30,13.0,247.0,2.7,21.8,258.0,241.95,185.25
2018,8,21,13,45,12.5,246.5,2.7,21.7,257.0,240.02,183.95
2018,8,21,14,0,12.0,246.0,2.7,21.6,256.0,238.06,182.69
2018,8,21,14,15,14.0,250.0,2.75,21.45,261.0,241.9,186.06
2018,8,21,14,30,16.0,254.0,2.8,21.3,266.0,245.38,189.15
2018,8,21,14,45,27.0,265.5,2.8,21.1,285.0,259.99,201.01
2018,8,21,15,0,38.0,277.0,2.8,20.9,304.0,272.49,211.12
2018,8,21,15,15,60.5,274.0,2.8,20.9,313.5,276.01,214.11
2018,8,21,15,30,83.0,271.0,2.8,20.9,323.0,276.62,214.54
2018,8,21,15,45,132.5,251.5,2.8,20.35,327.5,268.04,207.53
2018,8,21,16,0,182.0,232.0,2.8,19.8,332.0,255.69,196.53
2018,8,21,16,15,235.0,206.5,2.8,19.4,323.0,230.18,173.88
2018,8,21,16,30,288.0,181.0,2.8,19.0,314.0,201.71,148.08
2018,8,21,16,45,288.5,167.5,2.75,18.65,287.0,169.52,122.07
2018,8,21,17,0,289.0,154.0,2.7,18.3,260.0,137.07,98.75
2018,8,21,17,15,253.0,133.5,2.65,17.9,215.5,99.48,81.71
2018,8,21,17,30,217.0,113.0,2.6,17.5,171.0,85.4,69.54
2018,8,21,17,45,176.0,88.0,2.55,17.1,128.5,68.01,54.13
2018,8,21,18,0,135.0,63.0,2.5,16.7,86.0,49.9,37.83
2018,8,21,18,15,93.5,41.5,2.4,16.5,55.0,33.66,22.81
2018,8,21,18,30,52.0,20.0,2.3,16.3,24.0,16.76,3.62
2018,8,21,18,45,28.5,11.0,2.25,16.1,13.0,10.48,0.0
2018,8,21,19,0,5.0,2.0,2.2,15.9,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.15,15.85,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,22,5,15,1.0,1.0,1.05,14.55,1.0,0.0,0.0
2018,8,22,5,30,2.0,2.0,1.1,14.9,2.0,0.0,0.0
2018,8,22,5,45,2.0,11.0,1.15,15.25,11.0,11.0,0.0
2018,8,22,6,0,2.0,20.0,1.2,15.6,20.0,19.19,8.14
2018,8,22,6,15,1.0,37.0,1.25,15.9,37.0,35.73,23.8
2018,8,22,6,30,0.0,54.0,1.3,16.2,54.0,52.27,38.25
2018,8,22,6,45,0.0,65.5,1.3,16.45,65.5,62.88,47.54
2018,8,22,7,0,0.0,77.0,1.3,16.7,77.0,73.63,56.7
2018,8,22,7,15,0.0,81.5,1.3,17.05,81.5,77.16,59.57
2018,8,22,7,30,0.0,86.0,1.3,17.4,86.0,80.99,62.56
2018,8,22,7,45,0.0,99.0,1.25,17.7,99.0,93.55,72.69
2018,8,22,8,0,0.0,112.0,1.2,18.0,112.0,106.11,82.65
2018,8,22,8,15,0.0,131.0,1.25,18.3,131.0,124.76,97.43
2018,8,22,8,30,0.0,150.0,1.3,18.6,150.0,143.42,112.01
2018,8,22,8,45,0.5,159.0,1.3,18.95,159.5,152.35,118.62
2018,8,22,9,0,1.0,168.0,1.3,19.3,169.0,161.36,125.27
2018,8,22,9,15,2.5,176.5,1.35,19.65,178.5,170.82,132.31
2018,8,22,9,30,4.0,185.0,1.4,20.0,188.0,180.37,139.38
2018,8,22,9,45,6.5,202.0,1.45,20.35,207.0,199.42,153.85
2018,8,22,10,0,9.0,219.0,1.5,20.7,226.0,218.53,168.21
2018,8,22,10,15,14.5,252.5,1.6,21.0,264.0,257.14,197.55
2018,8,22,10,30,20.0,286.0,1.7,21.3,302.0,295.83,226.48
2018,8,22,10,45,23.5,305.0,1.75,21.6,324.5,317.84,242.47
2018,8,22,11,0,27.0,324.0,1.8,21.9,347.0,352.15,267.51
2018,8,22,11,15,25.5,326.0,1.9,22.05,348.0,351.18,266.37
2018,8,22,11,30,24.0,328.0,2.0,22.2,349.0,350.08,265.33
2018,8,22,11,45,39.0,358.5,2.05,22.4,393.0,394.28,298.15
2018,8,22,12,0,54.0,389.0,2.1,22.6,437.0,437.5,329.64
2018,8,22,12,15,76.5,408.0,2.2,22.65,476.5,474.92,357.31
2018,8,22,12,30,99.0,427.0,2.3,22.7,516.0,510.72,383.63
2018,8,22,12,45,166.0,422.0,2.35,22.75,569.0,568.49,426.81
2018,8,22,13,0,233.0,417.0,2.4,22.8,622.0,613.36,460.2
2018,8,22,13,15,440.0,328.5,2.45,22.7,707.0,701.11,527.72
2018,8,22,13,30,647.0,240.0,2.5,22.6,792.0,764.24,576.36
2018,8,22,13,45,720.5,201.5,2.55,22.5,800.0,754.92,571.33
2018,8,22,14,0,794.0,163.0,2.6,22.4,808.0,737.32,560.66
2018,8,22,14,15,787.0,159.5,2.65,22.2,779.0,691.22,527.96
2018,8,22,14,30,780.0,156.0,2.7,22.0,750.0,643.77,493.59
2018,8,22,14,45,771.0,151.5,2.7,21.8,714.5,593.08,455.66
2018,8,22,15,0,762.0,147.0,2.7,21.6,679.0,539.76,414.7
2018,8,22,15,15,745.5,143.0,2.7,21.6,637.0,484.21,370.49
2018,8,22,15,30,729.0,139.0,2.7,21.6,595.0,429.23,325.45
2018,8,22,15,45,709.5,133.5,2.75,20.9,549.5,372.68,278.87
2018,8,22,16,0,690.0,128.0,2.8,20.2,504.0,317.58,232.16
2018,8,22,16,15,662.5,122.0,2.75,19.8,455.0,261.79,184.22
2018,8,22,16,30,635.0,116.0,2.7,19.4,406.0,208.92,139.35
2018,8,22,16,45,598.0,108.5,2.7,18.95,355.5,156.74,98.24
2018,8,22,17,0,561.0,101.0,2.7,18.5,305.0,109.11,66.9
2018,8,22,17,15,509.5,92.0,2.65,18.0,254.5,66.05,52.59
2018,8,22,17,30,458.0,83.0,2.6,17.5,204.0,60.55,47.83
2018,8,22,17,45,387.5,71.0,2.55,17.0,157.5,53.0,41.01
2018,8,22,18,0,317.0,59.0,2.5,16.5,111.0,45.09,33.63
2018,8,22,18,15,228.0,43.0,2.4,16.15,73.5,33.53,22.56
2018,8,22,18,30,139.0,27.0,2.3,15.8,36.0,21.44,3.97
2018,8,22,18,45,76.5,15.5,2.2,15.45,19.5,14.77,0.0
2018,8,22,19,0,14.0,4.0,2.1,15.1,3.0,0.0,0.0
2018,8,22,19,15,7.0,2.0,2.05,15.0,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,1.8,14.1,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,1.9,14.5,2.0,0.0,0.0
2018,8,23,5,45,0.0,8.5,2.0,14.9,8.5,8.1,0.0
2018,8,23,6,0,0.0,15.0,2.1,15.3,15.0,13.91,4.11
2018,8,23,6,15,0.0,28.5,2.15,15.6,28.5,26.46,16.15
2018,8,23,6,30,0.0,42.0,2.2,15.9,42.0,39.13,27.27
2018,8,23,6,45,0.0,62.0,2.25,16.2,62.0,59.17,44.46
2018,8,23,7,0,0.0,82.0,2.3,16.5,82.0,79.12,61.36
2018,8,23,7,15,2.5,104.0,2.3,16.8,105.0,102.61,80.97
2018,8,23,7,30,5.0,126.0,2.3,17.1,128.0,126.27,100.38
2018,8,23,7,45,9.5,144.5,2.3,17.35,149.0,147.68,117.69
2018,8,23,8,0,14.0,163.0,2.3,17.6,170.0,169.46,135.05
2018,8,23,8,15,19.0,184.5,2.25,17.9,194.5,195.17,155.29
2018,8,23,8,30,24.0,206.0,2.2,18.2,219.0,221.2,175.46
2018,8,23,8,45,30.0,228.5,2.2,18.55,246.5,260.86,206.07
2018,8,23,9,0,36.0,251.0,2.2,18.9,274.0,290.31,228.21
2018,8,23,9,15,48.0,277.0,2.2,19.15,310.0,329.24,257.67
2018,8,23,9,30,60.0,303.0,2.2,19.4,346.0,368.52,286.92
2018,8,23,9,45,83.0,329.0,2.25,19.7,391.5,418.43,324.15
2018,8,23,10,0,106.0,355.0,2.3,20.0,437.0,468.74,361.02
2018,8,23,10,15,199.0,358.0,2.3,20.25,518.5,576.45,441.33
2018,8,23,10,30,292.0,361.0,2.3,20.5,600.0,685.33,519.47
2018,8,23,10,45,426.5,327.0,2.35,20.75,687.0,794.47,597.43
2018,8,23,11,0,561.0,293.0,2.4,21.0,774.0,891.26,664.99
2018,8,23,11,15,615.5,276.5,2.45,21.15,812.5,926.78,688.72
2018,8,23,11,30,670.0,260.0,2.5,21.3,851.0,957.36,709.63
2018,8,23,11,45,669.5,262.5,2.55,21.4,857.0,949.25,703.73
2018,8,23,12,0,669.0,265.0,2.6,21.5,863.0,938.22,696.31
2018,8,23,12,15,670.5,263.5,2.65,21.55,862.0,922.32,685.96
2018,8,23,12,30,672.0,262.0,2.7,21.6,861.0,903.65,673.78
2018,8,23,12,45,673.5,258.0,2.75,21.65,853.5,879.9,658.17
2018,8,23,13,0,675.0,254.0,2.8,21.7,846.0,853.63,640.75
2018,8,23,13,15,671.0,250.5,2.85,21.65,830.0,820.8,618.79
2018,8,23,13,30,667.0,247.0,2.9,21.6,814.0,786.05,595.21
2018,8,23,13,45,662.0,242.5,2.95,21.5,792.0,747.85,568.93
2018,8,23,14,0,657.0,238.0,3.0,21.4,770.0,708.16,541.1
2018,8,23,14,15,647.5,233.0,3.05,21.25,740.5,663.65,509.27
2018,8,23,14,30,638.0,228.0,3.1,21.1,711.0,618.45,476.2
2018,8,23,14,45,627.0,220.5,3.1,20.95,676.0,569.64,439.51
2018,8,23,15,0,616.0,213.0,3.1,20.8,641.0,520.74,401.82
2018,8,23,15,15,597.5,206.0,3.1,20.8,600.0,467.79,359.89
2018,8,23,15,30,579.0,199.0,3.1,20.8,559.0,416.9,318.51
2018,8,23,15,45,558.5,189.5,3.2,20.25,515.0,364.46,275.78
2018,8,23,16,0,538.0,180.0,3.3,19.7,471.0,313.81,233.49
2018,8,23,16,15,511.0,168.5,3.35,19.3,423.5,261.94,189.87
2018,8,23,16,30,484.0,157.0,3.4,18.9,376.0,213.05,149.25
2018,8,23,16,45,449.5,143.5,3.4,18.5,327.5,164.82,111.63
2018,8,23,17,0,415.0,130.0,3.4,18.1,279.0,120.83,82.02
2018,8,23,17,15,369.0,114.5,3.4,17.6,231.0,82.02,66.64
2018,8,23,17,30,323.0,99.0,3.4,17.1,183.0,72.65,58.49
2018,8,23,17,45,265.5,80.0,3.35,16.65,138.5,62.53,49.37
2018,8,23,18,0,208.0,61.0,3.3,16.2,94.0,48.5,36.55
2018,8,23,18,15,141.0,40.5,3.25,15.95,59.5,32.88,21.82
2018,8,23,18,30,74.0,20.0,3.2,15.7,25.0,16.73,0.0
2018,8,23,18,45,37.0,10.0,3.1,15.4,12.5,9.53,0.0
2018,8,23,19,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,24,5,15,1.5,1.0,2.3,13.8,1.0,0.0,0.0
2018,8,24,5,30,3.0,2.0,2.4,14.0,2.0,0.0,0.0
2018,8,24,5,45,3.0,10.5,2.5,14.25,10.5,10.77,0.0
2018,8,24,6,0,3.0,19.0,2.6,14.5,19.0,18.57,6.94
2018,8,24,6,15,1.5,35.0,2.6,14.8,35.0,33.88,22.24
2018,8,24,6,30,0.0,51.0,2.6,15.1,51.0,49.15,35.74
2018,8,24,6,45,0.5,71.0,2.55,15.4,71.0,69.51,53.29
2018,8,24,7,0,1.0,91.0,2.5,15.7,91.0,89.72,70.47
2018,8,24,7,15,0.5,100.0,2.45,16.05,100.0,97.22,76.66
2018,8,24,7,30,0.0,109.0,2.4,16.4,109.0,104.97,82.86
2018,8,24,7,45,0.0,121.0,2.35,16.75,121.0,116.32,91.91
2018,8,24,8,0,0.0,133.0,2.3,17.1,133.0,127.74,100.85
2018,8,24,8,15,0.5,145.0,2.25,17.45,145.5,139.58,110.03
2018,8,24,8,30,1.0,157.0,2.2,17.8,158.0,151.5,119.16
2018,8,24,8,45,3.0,170.5,2.15,18.2,172.5,166.27,130.52
2018,8,24,9,0,5.0,184.0,2.1,18.6,187.0,181.18,141.87
2018,8,24,9,15,7.0,199.5,2.1,18.95,204.0,198.23,154.84
2018,8,24,9,30,9.0,215.0,2.1,19.3,221.0,215.35,167.73
2018,8,24,9,45,11.0,228.5,2.1,19.6,236.5,230.48,179.01
2018,8,24,10,0,13.0,242.0,2.1,19.9,252.0,245.63,190.23
2018,8,24,10,15,18.0,269.5,2.15,20.2,284.0,277.87,214.62
2018,8,24,10,30,23.0,297.0,2.2,20.5,316.0,310.1,238.66
2018,8,24,10,45,37.5,332.5,2.25,20.75,364.0,373.42,286.09
2018,8,24,11,0,52.0,368.0,2.3,21.0,412.0,423.94,323.13
2018,8,24,11,15,114.5,391.5,2.35,21.15,491.5,521.61,395.85
2018,8,24,11,30,177.0,415.0,2.4,21.3,571.0,604.67,456.17
2018,8,24,11,45,344.5,369.0,2.45,21.5,675.0,726.89,546.33
2018,8,24,12,0,512.0,323.0,2.5,21.7,779.0,842.87,628.93
2018,8,24,12,15,593.5,289.5,2.55,21.75,817.5,874.12,651.36
2018,8,24,12,30,675.0,256.0,2.6,21.8,856.0,899.88,670.66
2018,8,24,12,45,671.5,255.0,2.6,21.85,847.0,874.44,653.02
2018,8,24,13,0,668.0,254.0,2.6,21.9,838.0,846.72,634.17
2018,8,24,13,15,662.0,252.0,2.65,21.85,821.5,813.8,612.19
2018,8,24,13,30,656.0,250.0,2.7,21.8,805.0,779.11,588.67
2018,8,24,13,45,647.5,247.0,2.75,21.8,782.0,739.97,561.54
2018,8,24,14,0,639.0,244.0,2.8,21.8,759.0,699.65,533.09
2018,8,24,14,15,627.0,239.5,2.85,21.6,729.0,654.62,501.07
2018,8,24,14,30,615.0,235.0,2.9,21.4,699.0,609.17,467.99
2018,8,24,14,45,599.0,229.5,2.9,21.25,663.0,559.35,430.64
2018,8,24,15,0,583.0,224.0,2.9,21.1,627.0,510.86,393.37
2018,8,24,15,15,564.0,216.5,2.9,21.1,586.5,459.82,353.06
2018,8,24,15,30,545.0,209.0,2.9,21.1,546.0,410.0,312.76
2018,8,24,15,45,520.5,199.5,2.95,20.55,501.0,357.93,270.62
2018,8,24,16,0,496.0,190.0,3.0,20.0,456.0,308.17,229.48
2018,8,24,16,15,467.0,177.5,3.0,19.6,409.0,257.38,187.23
2018,8,24,16,30,438.0,165.0,3.0,19.2,362.0,209.88,148.24
2018,8,24,16,45,401.5,151.0,3.0,18.75,314.0,163.75,112.74
2018,8,24,17,0,365.0,137.0,3.0,18.3,266.0,126.14,88.33
2018,8,24,17,15,321.5,118.5,2.95,17.8,218.5,89.3,72.92
2018,8,24,17,30,278.0,100.0,2.9,17.3,171.0,76.65,61.91
2018,8,24,17,45,225.5,78.5,2.9,16.85,127.5,61.37,48.26
2018,8,24,18,0,173.0,57.0,2.9,16.4,84.0,45.51,33.85
2018,8,24,18,15,115.5,37.5,2.8,16.05,52.5,30.57,19.64
2018,8,24,18,30,58.0,18.0,2.7,15.7,21.0,15.11,0.0
2018,8,24,18,45,29.0,9.0,2.6,15.35,10.5,8.58,0.0
2018,8,24,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,5,15,8.0,1.5,1.7,12.3,1.5,0.0,0.0
2018,8,25,5,30,16.0,3.0,1.7,12.8,3.0,0.0,0.0
2018,8,25,5,45,61.0,15.5,1.7,13.25,19.5,30.28,0.0
2018,8,25,6,0,106.0,28.0,1.7,13.7,36.0,73.16,40.31
2018,8,25,6,15,192.5,46.0,1.7,14.15,75.0,140.14,106.07
2018,8,25,6,30,279.0,64.0,1.7,14.6,114.0,208.26,165.43
2018,8,25,6,45,209.0,78.5,1.75,15.1,123.0,197.78,160.23
2018,8,25,7,0,139.0,93.0,1.8,15.6,132.0,178.8,145.84
2018,8,25,7,15,77.5,112.5,1.7,16.0,135.0,170.83,138.87
2018,8,25,7,30,16.0,132.0,1.6,16.4,138.0,140.15,112.14
2018,8,25,7,45,16.0,148.5,1.55,16.85,155.0,156.75,125.34
2018,8,25,8,0,16.0,165.0,1.5,17.3,172.0,173.35,138.16
2018,8,25,8,15,20.5,184.5,1.45,17.8,195.0,196.61,156.2
2018,8,25,8,30,25.0,204.0,1.4,18.3,218.0,220.15,174.13
2018,8,25,8,45,88.0,220.5,1.35,18.75,275.5,301.24,238.67
2018,8,25,9,0,151.0,237.0,1.3,19.2,333.0,388.36,305.42
2018,8,25,9,15,122.0,276.0,1.3,19.65,357.0,408.7,317.47
2018,8,25,9,30,93.0,315.0,1.3,20.1,381.0,413.12,318.12
2018,8,25,9,45,189.0,324.0,1.25,20.55,466.0,527.87,403.18
2018,8,25,10,0,285.0,333.0,1.2,21.0,551.0,645.93,486.05
2018,8,25,10,15,443.0,296.0,1.25,21.4,649.5,775.56,576.6
2018,8,25,10,30,601.0,259.0,1.3,21.8,748.0,898.02,658.86
2018,8,25,10,45,641.0,250.5,1.35,22.15,785.0,930.65,678.46
2018,8,25,11,0,681.0,242.0,1.4,22.5,822.0,960.54,696.94
2018,8,25,11,15,687.5,243.5,1.45,22.8,837.5,964.3,698.38
2018,8,25,11,30,694.0,245.0,1.5,23.1,853.0,964.95,698.26
2018,8,25,11,45,699.0,244.0,1.55,23.35,860.5,958.42,693.84
2018,8,25,12,0,704.0,243.0,1.6,23.6,868.0,948.8,687.62
2018,8,25,12,15,714.5,236.5,1.7,23.75,870.0,935.79,680.21
2018,8,25,12,30,725.0,230.0,1.8,23.9,872.0,919.59,670.75
2018,8,25,12,45,743.5,216.5,1.9,24.05,869.5,900.4,659.32
2018,8,25,13,0,762.0,203.0,2.0,24.2,867.0,877.65,645.5
2018,8,25,13,15,758.0,201.0,2.15,24.1,851.0,843.82,625.24
2018,8,25,13,30,754.0,199.0,2.3,24.0,835.0,807.76,602.88
2018,8,25,13,45,732.5,202.0,2.4,23.95,805.5,761.12,571.36
2018,8,25,14,0,711.0,205.0,2.5,23.9,776.0,713.93,538.78
2018,8,25,14,15,685.5,205.5,2.6,23.65,739.0,661.52,502.13
2018,8,25,14,30,660.0,206.0,2.7,23.4,702.0,609.68,464.9
2018,8,25,14,45,644.0,199.5,2.8,23.15,663.5,557.85,426.81
2018,8,25,15,0,628.0,193.0,2.9,22.9,625.0,506.4,387.83
2018,8,25,15,15,608.0,185.5,2.9,22.9,582.5,452.79,345.54
2018,8,25,15,30,588.0,178.0,2.9,22.9,540.0,400.51,303.22
2018,8,25,15,45,574.0,167.5,3.0,22.15,498.0,348.43,260.93
2018,8,25,16,0,560.0,157.0,3.1,21.4,456.0,298.25,218.97
2018,8,25,16,15,547.0,145.0,3.15,20.85,413.0,248.32,176.45
2018,8,25,16,30,534.0,133.0,3.2,20.3,370.0,199.71,135.52
2018,8,25,16,45,507.0,123.5,3.2,19.75,326.0,152.92,99.17
2018,8,25,17,0,480.0,114.0,3.2,19.2,282.0,109.32,71.16
2018,8,25,17,15,428.5,101.5,3.2,18.6,233.0,72.85,58.39
2018,8,25,17,30,377.0,89.0,3.2,18.0,184.0,65.46,51.97
2018,8,25,17,45,310.0,72.5,3.15,17.4,138.5,54.5,42.13
2018,8,25,18,0,243.0,56.0,3.1,16.8,93.0,43.01,31.56
2018,8,25,18,15,164.0,38.0,3.0,16.4,58.5,29.72,18.6
2018,8,25,18,30,85.0,20.0,2.9,16.0,24.0,16.66,0.0
2018,8,25,18,45,42.5,10.0,2.75,15.6,12.0,9.53,0.0
2018,8,25,19,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,26,5,15,7.0,1.5,2.1,12.3,1.5,0.0,0.0
2018,8,26,5,30,14.0,3.0,2.2,12.8,3.0,0.0,0.0
2018,8,26,5,45,30.0,8.5,2.25,13.25,10.0,15.72,0.0
2018,8,26,6,0,46.0,14.0,2.3,13.7,17.0,33.66,14.57
2018,8,26,6,15,62.0,22.0,2.35,14.1,30.5,51.92,36.24
2018,8,26,6,30,78.0,30.0,2.4,14.5,44.0,70.9,53.76
2018,8,26,6,45,55.0,34.5,2.4,14.95,46.0,63.36,48.51
2018,8,26,7,0,32.0,39.0,2.4,15.4,48.0,58.51,44.67
2018,8,26,7,15,16.0,46.5,2.35,15.75,51.0,53.72,40.47
2018,8,26,7,30,0.0,54.0,2.3,16.1,54.0,50.19,37.03
2018,8,26,7,45,0.0,65.5,2.2,16.5,65.5,60.93,45.9
2018,8,26,8,0,0.0,77.0,2.1,16.9,77.0,71.68,54.63
2018,8,26,8,15,0.0,87.0,2.1,17.35,87.0,81.06,62.11
2018,8,26,8,30,0.0,97.0,2.1,17.8,97.0,90.69,69.7
2018,8,26,8,45,0.0,105.5,2.05,18.2,105.5,98.87,76.03
2018,8,26,9,0,0.0,114.0,2.0,18.6,114.0,107.05,82.31
2018,8,26,9,15,1.0,134.5,2.05,19.0,135.0,127.89,98.78
2018,8,26,9,30,2.0,155.0,2.1,19.4,156.0,148.84,115.12
2018,8,26,9,45,4.5,180.0,2.1,19.85,183.0,175.75,136.01
2018,8,26,10,0,7.0,205.0,2.1,20.3,210.0,202.79,156.7
2018,8,26,10,15,13.5,244.0,2.15,20.6,254.5,247.84,191.32
2018,8,26,10,30,20.0,283.0,2.2,20.9,299.0,293.09,225.49
2018,8,26,10,45,32.0,317.0,2.25,21.2,343.5,351.77,269.43
2018,8,26,11,0,44.0,351.0,2.3,21.5,388.0,398.21,303.51
2018,8,26,11,15,140.5,372.0,2.4,21.7,494.0,527.03,400.51
2018,8,26,11,30,237.0,393.0,2.5,21.9,600.0,652.8,491.6
2018,8,26,11,45,489.5,297.0,2.55,22.05,729.0,804.57,603.67
2018,8,26,12,0,742.0,201.0,2.6,22.2,858.0,941.55,698.96
2018,8,26,12,15,824.0,161.0,2.7,22.25,889.5,956.77,708.47
2018,8,26,12,30,906.0,121.0,2.8,22.3,921.0,964.68,714.38
2018,8,26,12,45,901.0,121.5,2.85,22.35,910.5,935.95,695.67
2018,8,26,13,0,896.0,122.0,2.9,22.4,900.0,904.27,675.24
2018,8,26,13,15,891.5,121.0,3.0,22.35,882.5,868.76,652.68
2018,8,26,13,30,887.0,120.0,3.1,22.3,865.0,830.63,628.07
2018,8,26,13,45,880.5,118.5,3.15,22.2,840.5,788.05,599.91
2018,8,26,14,0,874.0,117.0,3.2,22.1,816.0,743.38,569.95
2018,8,26,14,15,864.5,116.0,3.25,21.95,785.0,695.27,535.66
2018,8,26,14,30,855.0,115.0,3.3,21.8,754.0,645.75,498.91
2018,8,26,14,45,843.5,112.5,3.4,21.6,716.5,591.84,458.12
2018,8,26,15,0,832.0,110.0,3.5,21.4,679.0,537.26,415.47
2018,8,26,15,15,816.0,107.5,3.5,21.4,636.5,480.19,369.04
2018,8,26,15,30,800.0,105.0,3.5,21.4,594.0,423.48,321.53
2018,8,26,15,45,779.5,101.0,3.55,20.85,546.5,364.47,271.68
2018,8,26,16,0,759.0,97.0,3.6,20.3,499.0,306.92,221.77
2018,8,26,16,15,732.5,92.5,3.6,19.9,449.0,249.23,171.4
2018,8,26,16,30,706.0,88.0,3.6,19.5,399.0,190.33,121.2
2018,8,26,16,45,670.5,82.5,3.6,19.1,348.0,136.03,78.85
2018,8,26,17,0,635.0,77.0,3.6,18.7,297.0,85.96,48.05
2018,8,26,17,15,583.0,70.5,3.6,18.2,246.0,49.25,37.83
2018,8,26,17,30,531.0,64.0,3.6,17.7,195.0,46.61,35.5
2018,8,26,17,45,454.0,55.5,3.55,17.2,148.5,42.05,31.26
2018,8,26,18,0,377.0,47.0,3.5,16.7,102.0,37.33,26.6
2018,8,26,18,15,260.0,34.0,3.4,16.35,65.0,26.63,15.74
2018,8,26,18,30,143.0,21.0,3.3,16.0,28.0,16.78,0.0
2018,8,26,18,45,71.5,10.5,3.25,15.65,14.0,10.01,0.0
2018,8,26,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,2.3,14.4,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,2.4,14.7,3.0,0.0,0.0
2018,8,27,5,45,37.0,10.5,2.5,15.0,13.0,19.39,0.0
2018,8,27,6,0,63.0,18.0,2.6,15.3,23.0,44.69,19.27
2018,8,27,6,15,97.5,29.0,2.6,15.6,43.0,74.85,53.96
2018,8,27,6,30,132.0,40.0,2.6,15.9,63.0,106.97,83.01
2018,8,27,6,45,92.0,37.5,2.6,16.25,56.0,90.16,70.82
2018,8,27,7,0,52.0,35.0,2.6,16.6,49.0,64.82,50.01
2018,8,27,7,15,26.0,36.0,2.55,16.9,43.0,53.09,39.95
2018,8,27,7,30,0.0,37.0,2.5,17.2,37.0,34.35,23.5
2018,8,27,7,45,0.0,45.5,2.4,17.55,45.5,42.28,30.07
2018,8,27,8,0,0.0,54.0,2.3,17.9,54.0,50.21,36.55
2018,8,27,8,15,0.0,70.0,2.25,18.25,70.0,65.15,48.76
2018,8,27,8,30,0.0,86.0,2.2,18.6,86.0,80.12,60.83
2018,8,27,8,45,0.0,98.0,2.2,19.0,98.0,91.57,69.88
2018,8,27,9,0,0.0,110.0,2.2,19.4,110.0,103.16,78.94
2018,8,27,9,15,2.0,142.5,2.15,19.7,144.0,136.7,105.64
2018,8,27,9,30,4.0,175.0,2.1,20.0,178.0,170.58,132.16
2018,8,27,9,45,6.5,196.5,2.1,20.3,201.5,194.14,150.25
2018,8,27,10,0,9.0,218.0,2.1,20.6,225.0,217.77,168.22
2018,8,27,10,15,22.0,250.0,2.15,20.8,267.5,273.09,210.9
2018,8,27,10,30,35.0,282.0,2.2,21.0,310.0,318.93,245.58
2018,8,27,10,45,103.0,341.0,2.2,21.25,427.5,461.51,353.13
2018,8,27,11,0,171.0,400.0,2.2,21.5,545.0,590.54,446.22
2018,8,27,11,15,160.5,412.5,2.25,21.65,550.5,590.13,444.11
2018,8,27,11,30,150.0,425.0,2.3,21.8,556.0,588.82,442.34
2018,8,27,11,45,159.0,430.0,2.3,21.9,569.5,597.9,448.62
2018,8,27,12,0,168.0,435.0,2.3,22.0,583.0,605.88,454.07
2018,8,27,12,15,186.0,432.0,2.35,22.05,596.0,612.96,459.63
2018,8,27,12,30,204.0,429.0,2.4,22.1,609.0,618.54,464.14
2018,8,27,12,45,348.0,367.0,2.45,22.15,670.0,684.0,514.76
2018,8,27,13,0,492.0,305.0,2.5,22.2,731.0,739.99,557.39
2018,8,27,13,15,557.5,269.0,2.5,22.1,742.5,738.88,558.18
2018,8,27,13,30,623.0,233.0,2.5,22.0,754.0,733.7,556.3
2018,8,27,13,45,614.0,227.5,2.5,21.95,729.0,693.13,527.61
2018,8,27,14,0,605.0,222.0,2.5,21.9,704.0,651.56,497.98
2018,8,27,14,15,687.0,181.5,2.55,21.7,708.5,637.43,489.53
2018,8,27,14,30,769.0,141.0,2.6,21.5,713.0,615.06,474.01
2018,8,27,14,45,760.0,136.0,2.6,21.35,677.5,564.24,435.3
2018,8,27,15,0,751.0,131.0,2.6,21.2,642.0,512.76,395.11
2018,8,27,15,15,734.0,127.5,2.6,21.2,600.5,456.15,349.65
2018,8,27,15,30,717.0,124.0,2.6,21.2,559.0,402.06,304.79
2018,8,27,15,45,698.5,118.5,2.6,20.65,514.5,346.59,258.29
2018,8,27,16,0,680.0,113.0,2.6,20.1,470.0,292.48,211.77
2018,8,27,16,15,654.0,106.5,2.6,19.7,422.0,237.4,164.24
2018,8,27,16,30,628.0,100.0,2.6,19.3,374.0,185.06,120.0
2018,8,27,16,45,591.0,93.5,2.6,18.9,325.0,134.48,81.12
2018,8,27,17,0,554.0,87.0,2.6,18.5,276.0,88.43,53.2
2018,8,27,17,15,500.5,78.5,2.6,18.05,227.5,56.02,43.79
2018,8,27,17,30,447.0,70.0,2.6,17.6,179.0,52.02,40.24
2018,8,27,17,45,372.5,59.0,2.6,17.15,134.5,44.33,33.22
2018,8,27,18,0,298.0,48.0,2.6,16.7,90.0,36.91,26.17
2018,8,27,18,15,200.0,33.5,2.6,16.4,56.5,26.27,14.99
2018,8,27,18,30,102.0,19.0,2.6,16.1,23.0,18.11,0.0
2018,8,27,18,45,51.0,9.5,2.55,15.85,11.5,9.05,0.0
2018,8,27,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,28,5,15,7.0,1.5,1.75,14.25,1.5,0.0,0.0
2018,8,28,5,30,14.0,3.0,1.9,14.6,3.0,0.0,0.0
2018,8,28,5,45,50.5,12.0,2.05,14.9,15.0,24.23,0.0
2018,8,28,6,0,87.0,21.0,2.2,15.2,27.0,56.52,23.12
2018,8,28,6,15,184.0,39.0,2.2,15.55,66.0,128.81,95.75
2018,8,28,6,30,281.0,57.0,2.2,15.9,105.0,201.11,158.67
2018,8,28,6,45,206.5,51.0,2.25,16.2,93.0,171.47,138.25
2018,8,28,7,0,132.0,45.0,2.3,16.5,81.0,124.72,100.98
2018,8,28,7,15,66.0,51.5,2.25,16.85,69.5,93.59,74.68
2018,8,28,7,30,0.0,58.0,2.2,17.2,58.0,53.92,39.98
2018,8,28,7,45,0.0,67.0,2.2,17.5,67.0,62.33,46.89
2018,8,28,8,0,0.0,76.0,2.2,17.8,76.0,70.74,53.67
2018,8,28,8,15,0.0,79.5,2.2,18.2,79.5,74.03,56.11
2018,8,28,8,30,0.0,83.0,2.2,18.6,83.0,77.31,58.53
2018,8,28,8,45,0.0,99.0,2.2,18.95,99.0,92.55,70.71
2018,8,28,9,0,0.0,115.0,2.2,19.3,115.0,108.05,82.94
2018,8,28,9,15,1.5,143.5,2.2,19.6,144.5,137.26,106.12
2018,8,28,9,30,3.0,172.0,2.2,19.9,174.0,166.7,129.14
2018,8,28,9,45,8.0,199.5,2.25,20.2,205.5,198.62,153.98
2018,8,28,10,0,13.0,227.0,2.3,20.5,237.0,230.74,178.64
2018,8,28,10,15,30.0,273.5,2.35,20.75,297.5,306.03,236.52
2018,8,28,10,30,47.0,320.0,2.4,21.0,358.0,371.53,285.62
2018,8,28,10,45,58.0,347.5,2.45,21.2,395.5,410.51,314.13
2018,8,28,11,0,69.0,375.0,2.5,21.4,433.0,449.03,342.11
2018,8,28,11,15,81.5,387.5,2.5,21.5,457.5,472.41,358.99
2018,8,28,11,30,94.0,400.0,2.5,21.6,482.0,495.13,375.38
2018,8,28,11,45,115.0,416.0,2.55,21.7,517.0,540.42,408.22
2018,8,28,12,0,136.0,432.0,2.6,21.8,552.0,572.08,430.99
2018,8,28,12,15,137.0,430.5,2.65,21.85,551.0,565.26,425.97
2018,8,28,12,30,138.0,429.0,2.7,21.9,550.0,557.77,420.75
2018,8,28,12,45,121.5,419.5,2.7,21.9,525.5,526.02,397.57
2018,8,28,13,0,105.0,410.0,2.7,21.9,501.0,488.02,369.92
2018,8,28,13,15,87.5,393.5,2.75,21.85,468.0,451.02,342.96
2018,8,28,13,30,70.0,377.0,2.8,21.8,435.0,415.25,316.65
2018,8,28,13,45,160.0,350.0,2.8,21.75,478.0,456.09,349.8
2018,8,28,14,0,250.0,323.0,2.8,21.7,521.0,487.41,374.9
2018,8,28,14,15,502.0,231.5,2.8,21.55,609.5,558.01,431.44
2018,8,28,14,30,754.0,140.0,2.8,21.4,698.0,603.15,466.74
2018,8,28,14,45,802.0,117.0,2.8,21.25,683.5,568.59,439.82
2018,8,28,15,0,850.0,94.0,2.8,21.1,669.0,529.31,408.46
2018,8,28,15,15,835.0,91.5,2.8,21.1,626.5,472.4,362.06
2018,8,28,15,30,820.0,89.0,2.8,21.1,584.0,412.81,312.31
2018,8,28,15,45,804.0,85.5,2.85,20.55,538.5,354.77,262.96
2018,8,28,16,0,788.0,82.0,2.9,20.0,493.0,297.61,213.0
2018,8,28,16,15,765.5,78.5,2.85,19.65,444.5,240.11,162.37
2018,8,28,16,30,743.0,75.0,2.8,19.3,396.0,184.76,114.87
2018,8,28,16,45,709.0,70.5,2.8,18.9,345.0,129.75,72.52
2018,8,28,17,0,675.0,66.0,2.8,18.5,294.0,74.84,39.48
2018,8,28,17,15,624.0,60.5,2.75,18.05,243.0,41.79,31.3
2018,8,28,17,30,573.0,55.0,2.7,17.6,192.0,39.57,29.29
2018,8,28,17,45,493.0,48.0,2.6,17.15,145.0,35.94,25.86
2018,8,28,18,0,413.0,41.0,2.5,16.7,98.0,32.24,22.08
2018,8,28,18,15,285.5,30.5,2.45,16.45,62.0,25.02,13.4
2018,8,28,18,30,158.0,20.0,2.4,16.2,26.0,19.06,0.0
2018,8,28,18,45,79.0,10.0,2.3,15.95,13.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,5,15,17.5,2.5,1.5,14.05,2.0,0.0,0.0
2018,8,29,5,30,35.0,5.0,1.5,14.5,4.0,0.0,0.0
2018,8,29,5,45,141.5,15.5,1.5,15.0,23.5,50.56,0.0
2018,8,29,6,0,248.0,26.0,1.5,15.5,43.0,118.22,46.59
2018,8,29,6,15,359.0,35.5,1.55,16.0,83.0,190.5,141.01
2018,8,29,6,30,470.0,45.0,1.6,16.5,123.0,269.45,210.93
2018,8,29,6,45,537.5,51.5,1.65,17.0,171.5,335.88,269.13
2018,8,29,7,0,605.0,58.0,1.7,17.5,220.0,408.62,330.41
2018,8,29,7,15,623.0,67.5,1.7,17.85,265.5,461.92,374.13
2018,8,29,7,30,641.0,77.0,1.7,18.2,311.0,515.61,416.22
2018,8,29,7,45,669.5,84.5,1.7,18.6,361.0,574.11,460.24
2018,8,29,8,0,698.0,92.0,1.7,19.0,411.0,633.34,502.82
2018,8,29,8,15,753.0,88.0,1.75,19.35,467.5,696.65,546.45
2018,8,29,8,30,808.0,84.0,1.8,19.7,524.0,764.86,592.39
2018,8,29,8,45,825.0,86.5,1.8,20.1,569.5,810.08,620.63
2018,8,29,9,0,842.0,89.0,1.8,20.5,615.0,846.6,642.61
2018,8,29,9,15,843.0,96.5,1.85,20.8,652.5,879.16,662.48
