Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,9,30,844.0,104.0,1.9,21.1,690.0,908.5,680.1
2018,8,29,9,45,839.0,112.0,1.95,21.45,720.0,937.58,697.37
2018,8,29,10,0,834.0,120.0,2.0,21.8,750.0,955.23,707.06
2018,8,29,10,15,856.0,115.5,2.1,22.0,783.5,973.04,718.02
2018,8,29,10,30,878.0,111.0,2.2,22.2,817.0,996.52,732.74
2018,8,29,10,45,902.0,103.5,2.25,22.45,846.0,1015.53,743.83
2018,8,29,11,0,926.0,96.0,2.3,22.7,875.0,1031.11,752.83
2018,8,29,11,15,930.0,96.5,2.4,22.8,890.0,1031.91,753.44
2018,8,29,11,30,934.0,97.0,2.5,22.9,905.0,1028.91,751.85
2018,8,29,11,45,851.5,140.0,2.55,23.0,881.0,982.12,721.39
2018,8,29,12,0,769.0,183.0,2.6,23.1,857.0,941.13,694.89
2018,8,29,12,15,610.5,265.5,2.65,23.15,800.0,863.63,642.01
2018,8,29,12,30,452.0,348.0,2.7,23.2,743.0,780.86,581.65
2018,8,29,12,45,539.0,300.5,2.75,23.2,767.0,795.17,595.04
2018,8,29,13,0,626.0,253.0,2.8,23.2,791.0,804.92,604.31
2018,8,29,13,15,765.5,179.5,2.8,23.15,824.5,821.48,618.2
2018,8,29,13,30,905.0,106.0,2.8,23.1,858.0,826.5,622.18
2018,8,29,13,45,899.5,105.5,2.85,23.05,834.5,784.81,594.42
2018,8,29,14,0,894.0,105.0,2.9,23.0,811.0,740.87,565.12
2018,8,29,14,15,885.0,104.0,2.85,22.8,779.5,692.08,530.36
2018,8,29,14,30,876.0,103.0,2.8,22.6,748.0,641.79,492.97
2018,8,29,14,45,863.5,101.0,2.8,22.45,709.5,587.34,451.58
2018,8,29,15,0,851.0,99.0,2.8,22.3,671.0,532.24,408.43
2018,8,29,15,15,836.0,96.5,2.8,22.3,628.5,472.98,360.59
2018,8,29,15,30,821.0,94.0,2.8,22.3,586.0,415.54,312.63
2018,8,29,15,45,799.0,91.5,2.7,21.8,538.5,356.19,262.37
2018,8,29,16,0,777.0,89.0,2.6,21.3,491.0,298.42,212.3
2018,8,29,16,15,748.0,86.0,2.55,21.0,440.5,240.5,162.05
2018,8,29,16,30,719.0,83.0,2.5,20.7,390.0,181.85,112.73
2018,8,29,16,45,678.0,78.5,2.45,20.35,338.0,127.21,71.53
2018,8,29,17,0,637.0,74.0,2.4,20.0,286.0,77.47,43.35
2018,8,29,17,15,580.0,68.0,2.3,19.6,235.0,47.97,36.48
2018,8,29,17,30,523.0,62.0,2.2,19.2,184.0,45.7,34.42
2018,8,29,17,45,437.0,53.0,2.1,18.8,137.5,40.62,29.69
2018,8,29,18,0,351.0,44.0,2.0,18.4,91.0,35.37,24.47
2018,8,29,18,15,226.5,31.0,1.9,18.0,56.0,24.45,12.07
2018,8,29,18,30,102.0,18.0,1.8,17.6,21.0,17.16,0.0
2018,8,29,18,45,51.0,9.0,1.75,17.25,10.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.45,16.2,2.0,1.91,0.0
2018,8,30,6,0,0.0,4.0,1.5,16.5,4.0,3.7,0.0
2018,8,30,6,15,0.0,8.5,1.45,16.85,8.5,7.87,0.68
2018,8,30,6,30,0.0,13.0,1.4,17.2,13.0,12.04,4.4
2018,8,30,6,45,0.0,18.5,1.4,17.5,18.5,17.14,8.84
2018,8,30,7,0,0.0,24.0,1.4,17.8,24.0,22.25,13.24
2018,8,30,7,15,0.0,32.0,1.3,18.0,32.0,29.69,19.55
2018,8,30,7,30,0.0,40.0,1.2,18.2,40.0,37.14,25.79
2018,8,30,7,45,0.0,43.5,1.15,18.35,43.5,40.41,28.44
2018,8,30,8,0,0.0,47.0,1.1,18.5,47.0,43.68,31.05
2018,8,30,8,15,0.0,60.0,1.05,18.8,60.0,55.82,40.97
2018,8,30,8,30,0.0,73.0,1.0,19.1,73.0,67.97,50.76
2018,8,30,8,45,2.0,104.0,0.95,19.35,105.0,99.13,75.98
2018,8,30,9,0,4.0,135.0,0.9,19.6,137.0,131.28,101.5
2018,8,30,9,15,2.0,115.0,0.9,19.85,116.0,109.78,83.79
2018,8,30,9,30,0.0,95.0,0.9,20.1,95.0,88.64,66.54
2018,8,30,9,45,1.0,94.0,0.95,20.4,95.0,88.67,66.43
2018,8,30,10,0,2.0,93.0,1.0,20.7,95.0,88.74,66.33
2018,8,30,10,15,27.0,188.0,1.1,20.95,210.0,213.34,165.02
2018,8,30,10,30,52.0,283.0,1.2,21.2,325.0,337.13,258.6
2018,8,30,10,45,65.0,324.0,1.3,21.4,377.5,392.56,298.79
2018,8,30,11,0,78.0,365.0,1.4,21.6,430.0,447.57,338.42
2018,8,30,11,15,76.5,373.5,1.5,21.8,438.5,452.84,341.56
2018,8,30,11,30,75.0,382.0,1.6,22.0,447.0,457.68,344.75
2018,8,30,11,45,52.0,359.0,1.7,22.15,404.0,408.38,308.24
2018,8,30,12,0,29.0,336.0,1.8,22.3,361.0,360.03,272.23
2018,8,30,12,15,40.5,354.0,1.9,22.4,389.0,386.73,292.55
2018,8,30,12,30,52.0,372.0,2.0,22.5,417.0,412.44,311.67
2018,8,30,12,45,48.0,360.5,2.05,22.65,402.0,393.75,297.75
2018,8,30,13,0,44.0,349.0,2.1,22.8,387.0,375.31,284.22
2018,8,30,13,15,84.0,349.5,2.2,22.8,420.0,405.21,307.94
2018,8,30,13,30,124.0,350.0,2.3,22.8,453.0,437.0,332.54
2018,8,30,13,45,393.0,271.5,2.35,22.8,583.0,564.19,431.68
2018,8,30,14,0,662.0,193.0,2.4,22.8,713.0,661.08,504.82
2018,8,30,14,15,753.5,153.5,2.5,22.7,723.0,650.85,498.1
2018,8,30,14,30,845.0,114.0,2.6,22.6,733.0,630.95,484.22
2018,8,30,14,45,832.5,112.0,2.7,22.5,695.5,577.19,443.49
2018,8,30,15,0,820.0,110.0,2.8,22.4,658.0,522.92,401.21
2018,8,30,15,15,803.5,107.0,2.8,22.4,615.0,465.64,354.89
2018,8,30,15,30,787.0,104.0,2.8,22.4,572.0,408.84,307.55
2018,8,30,15,45,752.5,104.0,3.0,21.95,522.0,349.35,257.88
2018,8,30,16,0,718.0,104.0,3.2,21.5,472.0,289.51,206.97
2018,8,30,16,15,695.5,98.0,3.3,21.1,424.5,233.48,158.43
2018,8,30,16,30,673.0,92.0,3.4,20.7,377.0,179.73,113.11
2018,8,30,16,45,629.0,87.0,3.5,20.35,325.5,127.21,73.93
2018,8,30,17,0,585.0,82.0,3.6,20.0,274.0,80.04,47.73
2018,8,30,17,15,525.5,74.5,3.6,19.45,224.0,53.61,41.42
2018,8,30,17,30,466.0,67.0,3.6,18.9,174.0,50.36,38.5
2018,8,30,17,45,379.0,56.0,3.65,18.4,128.5,42.39,31.2
2018,8,30,18,0,292.0,45.0,3.7,17.9,83.0,34.86,23.96
2018,8,30,18,15,190.0,30.5,3.6,17.55,51.0,24.11,10.75
2018,8,30,18,30,88.0,16.0,3.5,17.2,19.0,15.25,0.0
2018,8,30,18,45,44.0,8.0,3.45,16.85,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,31,5,45,0.0,4.5,2.2,15.15,4.5,4.29,0.0
2018,8,31,6,0,0.0,9.0,2.3,15.5,9.0,8.33,0.0
2018,8,31,6,15,0.0,19.0,2.3,15.9,19.0,17.62,8.49
2018,8,31,6,30,0.0,29.0,2.3,16.3,29.0,26.91,16.82
2018,8,31,6,45,0.0,39.5,2.25,16.7,39.5,36.69,25.34
2018,8,31,7,0,0.0,50.0,2.2,17.1,50.0,46.47,33.75
2018,8,31,7,15,0.0,58.0,2.1,17.55,58.0,53.93,40.02
2018,8,31,7,30,0.0,66.0,2.0,18.0,66.0,61.39,46.15
2018,8,31,7,45,1.5,93.5,1.9,18.45,94.0,89.36,69.23
2018,8,31,8,0,3.0,121.0,1.8,18.9,122.0,117.99,92.39
2018,8,31,8,15,20.5,160.5,1.7,19.5,171.5,171.78,135.85
2018,8,31,8,30,38.0,200.0,1.6,20.1,221.0,237.83,187.73
2018,8,31,8,45,90.5,237.0,1.5,20.7,292.0,323.29,254.13
2018,8,31,9,0,143.0,274.0,1.4,21.3,363.0,424.94,329.89
2018,8,31,9,15,269.0,271.0,1.3,21.9,451.5,550.5,422.21
2018,8,31,9,30,395.0,268.0,1.2,22.5,540.0,668.55,504.67
2018,8,31,9,45,581.0,208.0,1.1,23.1,631.5,804.36,596.96
2018,8,31,10,0,767.0,148.0,1.0,23.7,723.0,920.84,667.8
2018,8,31,10,15,825.0,127.0,1.05,24.15,767.0,963.07,691.58
2018,8,31,10,30,883.0,106.0,1.1,24.6,811.0,994.55,709.42
2018,8,31,10,45,889.5,106.0,1.1,25.05,833.0,1004.31,712.98
2018,8,31,11,0,896.0,106.0,1.1,25.5,855.0,1010.49,714.73
2018,8,31,11,15,900.0,106.0,1.35,25.7,869.0,1010.55,717.95
2018,8,31,11,30,904.0,106.0,1.6,25.9,883.0,1006.95,718.6
2018,8,31,11,45,906.0,106.0,1.8,26.1,889.5,997.71,714.76
2018,8,31,12,0,908.0,106.0,2.0,26.3,896.0,984.85,708.49
2018,8,31,12,15,910.0,104.5,2.2,26.3,895.5,966.86,699.31
2018,8,31,12,30,912.0,103.0,2.4,26.3,895.0,945.36,687.68
2018,8,31,12,45,914.5,100.0,2.65,26.3,887.0,919.35,673.26
2018,8,31,13,0,917.0,97.0,2.9,26.3,879.0,889.98,656.25
2018,8,31,13,15,914.5,96.0,3.05,26.2,862.5,855.22,634.84
2018,8,31,13,30,912.0,95.0,3.2,26.1,846.0,817.63,611.21
2018,8,31,13,45,876.5,108.5,3.4,25.95,813.0,766.79,578.37
2018,8,31,14,0,841.0,122.0,3.6,25.8,780.0,715.74,544.44
2018,8,31,14,15,773.5,144.0,3.75,25.5,730.5,653.37,499.11
2018,8,31,14,30,706.0,166.0,3.9,25.2,681.0,592.17,453.67
2018,8,31,14,45,697.5,159.0,4.0,24.95,645.5,541.92,415.84
2018,8,31,15,0,689.0,152.0,4.1,24.7,610.0,491.16,376.38
2018,8,31,15,15,677.5,145.0,4.1,24.7,570.5,438.76,333.99
2018,8,31,15,30,666.0,138.0,4.1,24.7,531.0,386.61,290.64
2018,8,31,15,45,656.0,128.0,4.25,23.9,488.5,332.77,245.8
2018,8,31,16,0,646.0,118.0,4.4,23.1,446.0,279.48,200.26
2018,8,31,16,15,632.5,107.0,4.35,22.6,400.5,225.31,153.46
2018,8,31,16,30,619.0,96.0,4.3,22.1,355.0,172.5,109.05
2018,8,31,16,45,615.0,83.0,4.3,21.6,311.5,120.49,69.0
2018,8,31,17,0,611.0,70.0,4.3,21.1,268.0,69.11,38.91
2018,8,31,17,15,550.0,64.0,4.2,20.45,218.0,45.11,33.84
2018,8,31,17,30,489.0,58.0,4.1,19.8,168.0,42.7,31.65
2018,8,31,17,45,413.5,48.0,4.0,19.2,124.0,36.59,26.03
2018,8,31,18,0,338.0,38.0,3.9,18.6,80.0,30.16,19.78
2018,8,31,18,15,236.5,27.5,3.8,18.15,50.0,22.88,8.44
2018,8,31,18,30,135.0,17.0,3.7,17.7,20.0,16.2,0.0
2018,8,31,18,45,67.5,8.5,3.6,17.25,10.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,1,5,45,68.0,11.5,1.9,15.3,15.5,28.11,0.0
2018,9,1,6,0,136.0,23.0,1.9,15.7,31.0,79.16,9.73
2018,9,1,6,15,235.5,38.5,1.9,16.1,69.0,148.34,108.18
2018,9,1,6,30,335.0,54.0,1.9,16.5,107.0,221.01,172.98
2018,9,1,6,45,394.5,67.0,1.85,16.95,152.5,282.56,226.91
2018,9,1,7,0,454.0,80.0,1.8,17.4,198.0,350.18,284.09
2018,9,1,7,15,501.5,90.0,1.65,17.9,247.0,416.22,337.57
2018,9,1,7,30,549.0,100.0,1.5,18.4,296.0,483.34,389.54
2018,9,1,7,45,578.5,110.0,1.35,18.95,345.0,541.23,431.95
2018,9,1,8,0,608.0,120.0,1.2,19.5,394.0,600.07,473.08
2018,9,1,8,15,635.5,127.0,1.2,20.05,442.0,654.62,510.61
2018,9,1,8,30,663.0,134.0,1.2,20.6,490.0,709.18,546.43
2018,9,1,8,45,674.5,142.5,1.15,21.15,532.0,751.65,572.03
2018,9,1,9,0,686.0,151.0,1.1,21.7,574.0,792.37,595.91
2018,9,1,9,15,712.5,152.0,1.2,22.1,617.5,836.18,623.68
2018,9,1,9,30,739.0,153.0,1.3,22.5,661.0,878.52,650.14
2018,9,1,9,45,756.0,154.5,1.4,22.9,697.5,910.64,669.7
2018,9,1,10,0,773.0,156.0,1.5,23.3,734.0,934.75,684.08
2018,9,1,10,15,783.0,158.0,1.65,23.55,762.5,955.54,697.49
2018,9,1,10,30,793.0,160.0,1.8,23.8,791.0,973.23,708.95
2018,9,1,10,45,801.0,160.5,1.9,24.05,813.0,984.09,715.48
2018,9,1,11,0,809.0,161.0,2.0,24.3,835.0,991.6,720.02
2018,9,1,11,15,814.5,161.5,2.2,24.4,850.0,993.18,722.43
2018,9,1,11,30,820.0,162.0,2.4,24.5,865.0,991.29,722.63
2018,9,1,11,45,824.0,162.0,2.55,24.65,872.5,983.91,718.64
2018,9,1,12,0,828.0,162.0,2.7,24.8,880.0,973.06,712.45
2018,9,1,12,15,823.5,164.5,2.8,24.8,877.5,953.38,700.47
2018,9,1,12,30,819.0,167.0,2.9,24.8,875.0,930.63,686.51
2018,9,1,12,45,809.0,170.5,3.0,24.8,863.5,901.07,667.94
2018,9,1,13,0,799.0,174.0,3.1,24.8,852.0,869.04,647.6
2018,9,1,13,15,796.5,170.0,3.2,24.75,834.5,833.66,624.92
2018,9,1,13,30,794.0,166.0,3.3,24.7,817.0,795.87,600.34
2018,9,1,13,45,780.5,166.0,3.35,24.6,790.0,751.43,570.12
2018,9,1,14,0,767.0,166.0,3.4,24.5,763.0,706.25,538.01
2018,9,1,14,15,713.5,178.5,3.45,24.3,716.5,644.63,493.03
2018,9,1,14,30,660.0,191.0,3.5,24.1,670.0,585.76,449.19
2018,9,1,14,45,639.5,187.0,3.5,23.95,631.0,533.61,409.6
2018,9,1,15,0,619.0,183.0,3.5,23.8,592.0,482.28,369.62
2018,9,1,15,15,605.0,174.5,3.5,23.8,552.5,430.94,328.45
2018,9,1,15,30,591.0,166.0,3.5,23.8,513.0,380.3,286.78
2018,9,1,15,45,577.5,154.5,3.55,23.15,470.0,328.08,243.63
2018,9,1,16,0,564.0,143.0,3.6,22.5,427.0,276.95,200.41
2018,9,1,16,15,546.5,130.5,3.6,22.0,382.0,224.68,156.09
2018,9,1,16,30,529.0,118.0,3.6,21.5,337.0,175.1,115.1
2018,9,1,16,45,515.5,104.0,3.55,21.0,293.5,126.79,78.57
2018,9,1,17,0,502.0,90.0,3.5,20.5,250.0,80.52,51.7
2018,9,1,17,15,455.5,79.0,3.45,19.85,204.0,57.36,44.6
2018,9,1,17,30,409.0,68.0,3.4,19.2,158.0,50.56,38.56
2018,9,1,17,45,334.5,55.0,3.4,18.6,115.5,41.8,30.55
2018,9,1,18,0,260.0,42.0,3.4,18.0,73.0,32.64,21.78
2018,9,1,18,15,166.5,27.5,3.35,17.6,44.0,21.81,5.84
2018,9,1,18,30,73.0,13.0,3.3,17.2,15.0,12.39,0.0
2018,9,1,18,45,36.5,6.5,3.3,16.75,7.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,2,5,45,52.0,10.5,1.25,14.55,13.5,23.11,0.0
2018,9,2,6,0,104.0,21.0,1.2,14.9,27.0,66.27,0.0
2018,9,2,6,15,196.5,38.0,1.1,15.35,63.5,133.74,96.89
2018,9,2,6,30,289.0,55.0,1.0,15.8,100.0,203.01,158.56
2018,9,2,6,45,280.5,71.5,0.9,16.25,129.0,233.69,187.11
2018,9,2,7,0,272.0,88.0,0.8,16.7,158.0,253.57,205.39
2018,9,2,7,15,267.0,109.5,0.75,17.2,191.0,288.99,234.47
2018,9,2,7,30,262.0,131.0,0.7,17.7,224.0,323.1,261.02
2018,9,2,7,45,297.5,148.0,0.65,18.25,269.0,378.03,303.09
2018,9,2,8,0,333.0,165.0,0.6,18.8,314.0,435.38,345.31
2018,9,2,8,15,431.5,164.0,0.65,19.35,380.0,534.93,418.87
2018,9,2,8,30,530.0,163.0,0.7,19.9,446.0,629.04,485.67
2018,9,2,8,45,627.0,148.5,0.7,20.5,512.5,718.26,545.89
2018,9,2,9,0,724.0,134.0,0.7,21.1,579.0,805.81,601.08
2018,9,2,9,15,738.0,138.5,0.75,21.65,618.5,843.31,622.65
2018,9,2,9,30,752.0,143.0,0.8,22.2,658.0,878.66,643.25
2018,9,2,9,45,759.5,149.0,0.85,22.75,692.0,907.2,659.31
2018,9,2,10,0,767.0,155.0,0.9,23.3,726.0,927.37,670.06
2018,9,2,10,15,776.5,157.0,0.95,23.7,754.5,947.53,681.33
2018,9,2,10,30,786.0,159.0,1.0,24.1,783.0,964.6,690.7
2018,9,2,10,45,793.0,161.0,1.1,24.5,805.0,975.97,697.49
2018,9,2,11,0,800.0,163.0,1.2,24.9,827.0,983.99,702.33
2018,9,2,11,15,805.5,164.0,1.3,25.15,842.0,986.04,703.95
2018,9,2,11,30,811.0,165.0,1.4,25.4,857.0,984.63,703.54
2018,9,2,11,45,813.5,165.0,1.55,25.65,863.5,975.79,699.26
2018,9,2,12,0,816.0,165.0,1.7,25.9,870.0,963.56,692.83
2018,9,2,12,15,815.0,165.0,1.85,25.95,868.0,944.72,682.62
2018,9,2,12,30,814.0,165.0,2.0,26.0,866.0,922.74,670.29
2018,9,2,12,45,809.0,165.5,2.15,26.05,856.0,894.7,653.81
2018,9,2,13,0,804.0,166.0,2.3,26.1,846.0,863.99,635.35
2018,9,2,13,15,799.5,164.5,2.4,26.0,829.0,829.23,613.87
2018,9,2,13,30,795.0,163.0,2.5,25.9,812.0,792.14,590.54
2018,9,2,13,45,775.5,165.5,2.65,25.8,783.0,745.57,559.95
2018,9,2,14,0,756.0,168.0,2.8,25.7,754.0,698.76,527.61
2018,9,2,14,15,719.5,175.0,2.85,25.4,714.0,643.59,488.22
2018,9,2,14,30,683.0,182.0,2.9,25.1,674.0,589.76,448.87
2018,9,2,14,45,671.0,175.5,3.0,24.85,638.0,538.92,411.08
2018,9,2,15,0,659.0,169.0,3.1,24.6,602.0,488.01,372.0
2018,9,2,15,15,621.5,168.0,3.1,24.6,554.5,430.82,326.57
2018,9,2,15,30,584.0,167.0,3.1,24.6,507.0,376.81,282.72
2018,9,2,15,45,567.0,155.5,3.2,23.8,463.0,322.89,238.78
2018,9,2,16,0,550.0,144.0,3.3,23.0,419.0,271.46,195.79
2018,9,2,16,15,522.0,133.0,3.3,22.4,371.5,219.79,152.64
2018,9,2,16,30,494.0,122.0,3.3,21.8,324.0,171.27,113.31
2018,9,2,16,45,478.5,108.0,3.3,21.25,281.5,124.83,78.65
2018,9,2,17,0,463.0,94.0,3.3,20.7,239.0,80.41,53.2
2018,9,2,17,15,416.0,82.0,3.25,20.0,194.0,59.69,46.58
2018,9,2,17,30,369.0,70.0,3.2,19.3,149.0,52.19,39.91
2018,9,2,17,45,295.0,55.5,3.15,18.6,107.5,42.28,30.9
2018,9,2,18,0,221.0,41.0,3.1,17.9,66.0,31.91,20.99
2018,9,2,18,15,132.0,25.0,3.0,17.5,38.0,19.81,2.23
2018,9,2,18,30,43.0,9.0,2.9,17.1,10.0,8.58,0.0
2018,9,2,18,45,21.5,4.5,2.85,16.7,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,3,5,45,31.0,7.5,1.75,14.05,9.0,14.96,0.0
2018,9,3,6,0,62.0,15.0,1.8,14.4,18.0,39.75,0.0
2018,9,3,6,15,65.0,22.0,1.8,14.85,28.5,54.71,36.74
2018,9,3,6,30,68.0,29.0,1.8,15.3,39.0,66.51,49.46
2018,9,3,6,45,34.0,39.0,1.8,15.75,44.0,59.03,44.37
2018,9,3,7,0,0.0,49.0,1.8,16.2,49.0,45.54,33.05
2018,9,3,7,15,0.0,65.5,1.8,16.7,65.5,61.26,46.35
2018,9,3,7,30,0.0,82.0,1.8,17.2,82.0,77.45,59.77
2018,9,3,7,45,1.5,108.5,1.75,17.7,109.0,105.08,82.46
2018,9,3,8,0,3.0,135.0,1.7,18.2,136.0,132.94,104.88
2018,9,3,8,15,16.5,167.5,1.7,18.65,176.0,176.55,140.02
2018,9,3,8,30,30.0,200.0,1.7,19.1,216.0,232.07,183.78
2018,9,3,8,45,58.5,233.0,1.7,19.6,267.5,292.53,230.81
2018,9,3,9,0,87.0,266.0,1.7,20.1,319.0,354.58,277.86
2018,9,3,9,15,153.5,286.5,1.7,20.5,388.0,451.1,350.77
2018,9,3,9,30,220.0,307.0,1.7,20.9,457.0,537.31,413.73
2018,9,3,9,45,298.5,304.5,1.7,21.3,519.5,624.99,476.44
2018,9,3,10,0,377.0,302.0,1.7,21.7,582.0,700.52,529.07
2018,9,3,10,15,477.5,275.5,1.8,22.05,644.0,785.98,588.87
2018,9,3,10,30,578.0,249.0,1.9,22.4,706.0,858.15,638.65
2018,9,3,10,45,621.0,237.0,1.95,22.75,740.0,892.98,660.98
2018,9,3,11,0,664.0,225.0,2.0,23.1,774.0,921.18,678.72
2018,9,3,11,15,713.5,205.0,2.05,23.3,804.0,944.09,692.93
2018,9,3,11,30,763.0,185.0,2.1,23.5,834.0,957.33,700.94
2018,9,3,11,45,780.0,178.5,2.2,23.7,846.0,956.22,700.33
2018,9,3,12,0,797.0,172.0,2.3,23.9,858.0,951.48,697.58
2018,9,3,12,15,799.0,170.0,2.35,23.95,856.5,933.62,686.25
2018,9,3,12,30,801.0,168.0,2.4,24.0,855.0,912.6,672.99
2018,9,3,12,45,803.0,164.5,2.5,24.1,847.0,886.98,656.97
2018,9,3,13,0,805.0,161.0,2.6,24.2,839.0,858.39,638.86
2018,9,3,13,15,800.5,159.5,2.7,24.05,822.0,823.56,616.99
2018,9,3,13,30,796.0,158.0,2.8,23.9,805.0,786.41,593.26
2018,9,3,13,45,789.0,155.5,2.9,23.8,780.5,744.28,565.25
2018,9,3,14,0,782.0,153.0,3.0,23.7,756.0,700.42,534.46
2018,9,3,14,15,772.0,150.0,3.05,23.4,724.5,652.6,500.19
2018,9,3,14,30,762.0,147.0,3.1,23.1,693.0,603.77,464.21
2018,9,3,14,45,749.0,143.0,3.2,22.8,656.0,550.18,423.79
2018,9,3,15,0,736.0,139.0,3.3,22.5,619.0,497.23,382.5
2018,9,3,15,15,707.0,138.0,3.3,22.5,574.0,439.93,336.04
2018,9,3,15,30,678.0,137.0,3.3,22.5,529.0,384.67,290.08
2018,9,3,15,45,639.0,134.0,3.3,21.6,478.5,326.7,242.24
2018,9,3,16,0,600.0,131.0,3.3,20.7,428.0,272.64,196.81
2018,9,3,16,15,530.0,129.0,3.25,20.25,370.5,216.46,150.79
2018,9,3,16,30,460.0,127.0,3.2,19.8,313.0,168.61,113.5
2018,9,3,16,45,404.5,114.5,3.15,19.3,261.5,121.91,80.05
2018,9,3,17,0,349.0,102.0,3.1,18.8,210.0,82.08,57.74
2018,9,3,17,15,334.5,85.5,3.0,18.35,173.0,62.34,49.19
2018,9,3,17,30,320.0,69.0,2.9,17.9,136.0,51.48,39.49
2018,9,3,17,45,269.0,54.5,2.8,17.4,100.0,41.59,30.39
2018,9,3,18,0,218.0,40.0,2.7,16.9,64.0,31.22,20.28
2018,9,3,18,15,129.5,24.5,2.6,16.6,36.5,19.48,0.0
2018,9,3,18,30,41.0,9.0,2.5,16.3,9.0,8.58,0.0
2018,9,3,18,45,20.5,4.5,2.45,16.0,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,4,5,45,33.0,7.0,2.1,14.6,8.5,14.98,0.0
2018,9,4,6,0,66.0,14.0,2.2,15.0,17.0,44.06,0.0
2018,9,4,6,15,121.5,23.5,2.2,15.45,38.5,85.99,59.8
2018,9,4,6,30,177.0,33.0,2.2,15.9,60.0,126.66,97.97
2018,9,4,6,45,125.5,34.0,2.25,16.35,57.0,110.9,87.75
2018,9,4,7,0,74.0,35.0,2.3,16.8,54.0,82.07,64.58
2018,9,4,7,15,37.0,40.0,2.2,17.25,49.5,64.11,49.35
2018,9,4,7,30,0.0,45.0,2.1,17.7,45.0,41.8,29.75
2018,9,4,7,45,0.0,52.0,2.05,18.15,52.0,48.33,35.11
2018,9,4,8,0,0.0,59.0,2.0,18.6,59.0,54.87,40.38
2018,9,4,8,15,0.0,86.5,2.0,19.05,86.5,80.66,61.48
2018,9,4,8,30,0.0,114.0,2.0,19.5,114.0,107.66,83.18
2018,9,4,8,45,0.5,137.0,1.95,19.95,137.5,130.76,101.39
2018,9,4,9,0,1.0,160.0,1.9,20.4,161.0,153.96,119.41
2018,9,4,9,15,5.0,180.5,1.9,20.85,184.0,177.81,137.86
2018,9,4,9,30,9.0,201.0,1.9,21.3,207.0,201.85,156.21
2018,9,4,9,45,18.5,241.0,1.9,21.7,254.5,251.21,194.08
2018,9,4,10,0,28.0,281.0,1.9,22.1,302.0,314.33,241.48
2018,9,4,10,15,57.5,315.5,1.95,22.45,360.5,379.41,290.25
2018,9,4,10,30,87.0,350.0,2.0,22.8,419.0,444.68,338.08
2018,9,4,10,45,234.0,336.0,2.0,23.1,527.5,599.96,453.16
2018,9,4,11,0,381.0,322.0,2.0,23.4,636.0,739.87,552.02
2018,9,4,11,15,545.0,262.5,2.05,23.6,720.0,833.97,618.83
2018,9,4,11,30,709.0,203.0,2.1,23.8,804.0,928.82,682.76
2018,9,4,11,45,799.5,161.0,2.15,24.0,843.5,955.87,699.17
2018,9,4,12,0,890.0,119.0,2.2,24.2,883.0,975.93,711.77
2018,9,4,12,15,890.0,119.0,2.25,24.25,881.5,957.45,699.94
2018,9,4,12,30,890.0,119.0,2.3,24.3,880.0,935.59,686.32
2018,9,4,12,45,887.5,118.5,2.4,24.35,870.0,907.74,669.2
2018,9,4,13,0,885.0,118.0,2.5,24.4,860.0,876.86,649.96
2018,9,4,13,15,880.5,117.0,2.55,24.3,842.5,840.96,627.15
2018,9,4,13,30,876.0,116.0,2.6,24.2,825.0,802.48,602.39
2018,9,4,13,45,855.5,121.0,2.7,24.1,795.5,755.53,571.75
2018,9,4,14,0,835.0,126.0,2.8,24.0,766.0,709.39,540.3
2018,9,4,14,15,811.5,129.0,2.9,23.75,730.0,656.34,502.29
2018,9,4,14,30,788.0,132.0,3.0,23.5,694.0,603.3,463.21
2018,9,4,14,45,763.0,133.0,3.05,23.25,653.0,547.94,421.13
2018,9,4,15,0,738.0,134.0,3.1,23.0,612.0,491.59,377.12
2018,9,4,15,15,735.0,125.0,3.1,23.0,574.0,438.47,333.79
2018,9,4,15,30,732.0,116.0,3.1,23.0,536.0,384.6,288.48
2018,9,4,15,45,699.0,113.5,3.15,22.3,487.0,326.15,239.63
2018,9,4,16,0,666.0,111.0,3.2,21.6,438.0,270.76,192.43
2018,9,4,16,15,641.0,103.0,3.15,21.1,390.0,215.62,145.19
2018,9,4,16,30,616.0,95.0,3.1,20.6,342.0,163.19,102.02
2018,9,4,16,45,588.5,86.0,3.1,20.1,295.0,112.63,65.42
2018,9,4,17,0,561.0,77.0,3.1,19.6,248.0,65.51,41.7
2018,9,4,17,15,494.5,69.0,3.0,19.0,198.5,50.38,38.62
2018,9,4,17,30,428.0,61.0,2.9,18.4,149.0,46.53,35.06
2018,9,4,17,45,340.5,49.0,2.8,17.75,106.0,37.45,26.71
2018,9,4,18,0,253.0,37.0,2.7,17.1,63.0,28.92,18.08
2018,9,4,18,15,151.5,23.0,2.6,16.8,36.0,18.34,0.0
2018,9,4,18,30,50.0,9.0,2.5,16.5,9.0,8.58,0.0
2018,9,4,18,45,25.0,4.5,2.45,16.15,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,5,5,45,48.0,9.0,2.1,13.95,11.5,20.65,0.0
2018,9,5,6,0,96.0,18.0,2.2,14.3,23.0,58.83,0.0
2018,9,5,6,15,157.0,29.5,2.25,14.75,48.0,108.52,76.06
2018,9,5,6,30,218.0,41.0,2.3,15.2,73.0,155.41,121.15
2018,9,5,6,45,161.5,42.0,2.35,15.6,71.0,139.39,111.55
2018,9,5,7,0,105.0,43.0,2.4,16.0,69.0,108.55,87.24
2018,9,5,7,15,52.5,48.5,2.4,16.4,61.5,82.67,65.41
2018,9,5,7,30,0.0,54.0,2.4,16.8,54.0,50.19,36.94
2018,9,5,7,45,0.0,62.0,2.4,17.25,62.0,57.66,43.08
2018,9,5,8,0,0.0,70.0,2.4,17.7,70.0,65.13,49.11
2018,9,5,8,15,0.0,82.5,2.45,18.1,82.5,76.82,58.55
2018,9,5,8,30,0.0,95.0,2.5,18.5,95.0,88.84,68.14
2018,9,5,8,45,0.0,108.5,2.5,18.9,108.5,101.94,78.5
2018,9,5,9,0,0.0,122.0,2.5,19.3,122.0,115.06,88.76
2018,9,5,9,15,1.0,142.5,2.55,19.6,143.0,136.03,105.31
2018,9,5,9,30,2.0,163.0,2.6,19.9,164.0,157.09,121.75
2018,9,5,9,45,4.0,180.5,2.65,20.25,183.0,176.15,136.46
2018,9,5,10,0,6.0,198.0,2.7,20.6,202.0,195.26,151.08
2018,9,5,10,15,9.0,221.5,2.8,20.8,228.0,221.38,171.18
2018,9,5,10,30,12.0,245.0,2.9,21.0,254.0,247.5,191.11
2018,9,5,10,45,15.5,264.5,2.95,21.25,277.0,270.02,208.09
2018,9,5,11,0,19.0,284.0,3.0,21.5,300.0,292.43,224.87
2018,9,5,11,15,25.0,304.0,3.1,21.6,325.0,329.37,252.8
2018,9,5,11,30,31.0,324.0,3.2,21.7,350.0,354.41,271.55
2018,9,5,11,45,47.5,351.5,3.3,21.8,392.0,396.83,303.62
2018,9,5,12,0,64.0,379.0,3.4,21.9,434.0,438.21,334.55
2018,9,5,12,15,79.0,388.5,3.45,21.85,456.0,458.35,349.82
2018,9,5,12,30,94.0,398.0,3.5,21.8,478.0,477.3,364.27
2018,9,5,12,45,98.5,392.5,3.6,21.75,475.5,470.55,359.68
2018,9,5,13,0,103.0,387.0,3.7,21.7,473.0,463.25,354.78
2018,9,5,13,15,159.0,373.0,3.75,21.55,502.5,495.1,380.44
2018,9,5,13,30,215.0,359.0,3.8,21.4,532.0,515.55,397.3
2018,9,5,13,45,362.5,304.0,3.85,21.25,585.0,563.53,436.56
2018,9,5,14,0,510.0,249.0,3.9,21.1,638.0,598.17,464.82
2018,9,5,14,15,657.0,186.5,3.95,20.8,666.0,608.79,474.87
2018,9,5,14,30,804.0,124.0,4.0,20.5,694.0,603.2,471.79
2018,9,5,14,45,806.0,116.0,4.0,20.25,661.0,553.39,432.6
2018,9,5,15,0,808.0,108.0,4.0,20.0,628.0,501.74,390.89
2018,9,5,15,15,790.5,105.0,4.0,20.0,585.0,444.51,343.16
2018,9,5,15,30,773.0,102.0,4.0,20.0,542.0,387.93,294.64
2018,9,5,15,45,751.0,98.5,4.0,19.25,495.5,330.36,245.03
2018,9,5,16,0,729.0,95.0,4.0,18.5,449.0,271.28,193.34
2018,9,5,16,15,688.5,92.0,3.95,18.1,397.0,213.67,143.48
2018,9,5,16,30,648.0,89.0,3.9,17.7,345.0,160.53,99.73
2018,9,5,16,45,611.0,81.5,3.85,17.3,295.5,108.61,62.45
2018,9,5,17,0,574.0,74.0,3.8,16.9,246.0,61.27,39.91
2018,9,5,17,15,510.5,66.5,3.7,16.45,197.0,48.56,37.41
2018,9,5,17,30,447.0,59.0,3.6,16.0,148.0,45.06,34.09
2018,9,5,17,45,355.5,48.0,3.55,15.55,105.5,38.09,27.44
2018,9,5,18,0,264.0,37.0,3.5,15.1,63.0,29.05,17.98
2018,9,5,18,15,156.0,23.0,3.35,14.85,36.0,18.44,0.0
2018,9,5,18,30,48.0,9.0,3.2,14.6,9.0,8.58,0.0
2018,9,5,18,45,24.0,4.5,3.1,14.4,4.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,6,5,45,27.0,6.0,2.2,12.95,7.0,5.72,0.0
2018,9,6,6,0,54.0,12.0,2.3,13.3,14.0,37.02,0.0
2018,9,6,6,15,94.0,18.5,2.3,13.7,29.0,68.58,45.91
2018,9,6,6,30,134.0,25.0,2.3,14.1,44.0,97.2,74.48
2018,9,6,6,45,89.0,29.5,2.3,14.5,44.5,79.6,62.02
2018,9,6,7,0,44.0,34.0,2.3,14.9,45.0,59.72,45.81
2018,9,6,7,15,22.0,41.0,2.35,15.35,46.5,51.66,38.89
2018,9,6,7,30,0.0,48.0,2.4,15.8,48.0,44.6,32.38
2018,9,6,7,45,0.0,57.5,2.4,16.25,57.5,53.46,39.73
2018,9,6,8,0,0.0,67.0,2.4,16.7,67.0,62.33,46.97
2018,9,6,8,15,11.0,97.0,2.45,17.15,103.0,99.49,78.0
2018,9,6,8,30,22.0,127.0,2.5,17.6,139.0,144.84,115.14
2018,9,6,8,45,47.0,179.5,2.5,18.05,207.0,222.84,178.13
2018,9,6,9,0,72.0,232.0,2.5,18.5,275.0,303.23,241.12
2018,9,6,9,15,66.0,244.0,2.55,18.9,285.5,311.35,245.99
2018,9,6,9,30,60.0,256.0,2.6,19.3,296.0,318.96,250.69
2018,9,6,9,45,83.5,275.5,2.7,19.7,334.5,362.14,283.78
2018,9,6,10,0,107.0,295.0,2.8,20.1,373.0,419.64,326.94
2018,9,6,10,15,309.5,281.0,2.8,20.45,520.0,613.93,475.59
2018,9,6,10,30,512.0,267.0,2.8,20.8,667.0,811.78,617.84
2018,9,6,10,45,678.5,202.0,2.8,21.15,747.5,910.62,685.71
2018,9,6,11,0,845.0,137.0,2.8,21.5,828.0,996.52,740.78
2018,9,6,11,15,874.5,125.5,2.8,21.75,851.0,999.75,740.82
2018,9,6,11,30,904.0,114.0,2.8,22.0,874.0,1008.23,745.24
2018,9,6,11,45,905.5,114.0,2.8,22.25,880.0,997.88,737.36
2018,9,6,12,0,907.0,114.0,2.8,22.5,886.0,983.91,727.4
2018,9,6,12,15,911.0,111.0,2.8,22.7,885.0,965.57,714.84
2018,9,6,12,30,915.0,108.0,2.8,22.9,884.0,943.66,700.04
2018,9,6,12,45,922.0,103.0,2.8,23.1,877.0,918.8,683.35
2018,9,6,13,0,929.0,98.0,2.8,23.3,870.0,890.32,664.28
2018,9,6,13,15,925.5,96.5,2.8,23.35,852.0,853.27,639.76
2018,9,6,13,30,922.0,95.0,2.8,23.4,834.0,813.43,613.25
2018,9,6,13,45,916.0,94.0,2.8,23.45,809.0,769.63,583.78
2018,9,6,14,0,910.0,93.0,2.8,23.5,784.0,723.6,552.48
2018,9,6,14,15,901.0,91.5,2.8,23.45,751.5,673.13,515.75
2018,9,6,14,30,892.0,90.0,2.8,23.4,719.0,621.17,476.7
2018,9,6,14,45,866.5,93.0,2.8,23.3,676.5,563.21,432.08
2018,9,6,15,0,841.0,96.0,2.8,23.2,634.0,504.32,385.52
2018,9,6,15,15,839.5,89.0,2.8,23.2,594.5,448.62,339.76
2018,9,6,15,30,838.0,82.0,2.8,23.2,555.0,394.55,293.6
2018,9,6,15,45,818.5,79.5,2.85,22.8,508.0,332.3,240.55
2018,9,6,16,0,799.0,77.0,2.9,22.4,461.0,274.14,189.71
2018,9,6,16,15,762.0,75.0,2.9,22.0,408.5,214.52,138.64
2018,9,6,16,30,725.0,73.0,2.9,21.6,356.0,158.88,93.47
2018,9,6,16,45,685.5,67.5,2.85,21.25,304.0,104.26,55.62
2018,9,6,17,0,646.0,62.0,2.8,20.9,252.0,50.38,31.07
2018,9,6,17,15,594.5,55.0,2.7,20.2,203.0,39.29,28.73
2018,9,6,17,30,543.0,48.0,2.6,19.5,154.0,35.68,25.41
2018,9,6,17,45,444.0,40.5,2.5,18.8,109.5,31.42,21.28
2018,9,6,18,0,345.0,33.0,2.4,18.1,65.0,27.16,15.74
2018,9,6,18,15,208.0,21.0,2.4,17.65,37.0,18.07,0.0
2018,9,6,18,30,71.0,9.0,2.4,17.2,9.0,8.58,0.0
2018,9,6,18,45,35.5,4.5,2.45,16.75,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,7,5,45,85.0,10.5,1.45,13.95,14.0,10.01,0.0
2018,9,7,6,0,170.0,21.0,1.4,14.3,28.0,71.98,0.0
2018,9,7,6,15,298.5,31.5,1.35,14.85,65.5,163.97,112.9
2018,9,7,6,30,427.0,42.0,1.3,15.4,103.0,247.43,191.94
2018,9,7,6,45,307.0,57.0,1.25,16.0,110.0,229.0,183.29
2018,9,7,7,0,187.0,72.0,1.2,16.6,117.0,189.0,153.22
2018,9,7,7,15,112.0,99.0,1.15,17.2,128.0,177.56,143.97
2018,9,7,7,30,37.0,126.0,1.1,17.8,139.0,156.91,125.65
2018,9,7,7,45,105.5,150.5,1.05,18.4,195.0,241.17,194.65
2018,9,7,8,0,174.0,175.0,1.0,19.0,251.0,321.98,258.33
2018,9,7,8,15,294.0,178.0,1.0,19.6,324.0,433.55,344.52
2018,9,7,8,30,414.0,181.0,1.0,20.2,397.0,556.19,434.75
2018,9,7,8,45,543.0,160.5,1.05,20.85,470.5,654.19,504.88
2018,9,7,9,0,672.0,140.0,1.1,21.5,544.0,765.84,580.14
2018,9,7,9,15,774.0,116.0,1.15,22.05,612.0,843.12,628.79
2018,9,7,9,30,876.0,92.0,1.2,22.6,680.0,919.18,675.68
2018,9,7,9,45,887.5,93.5,1.25,23.2,716.0,948.56,691.46
2018,9,7,10,0,899.0,95.0,1.3,23.8,752.0,974.88,705.79
2018,9,7,10,15,907.0,96.0,1.4,24.15,781.0,993.98,717.05
2018,9,7,10,30,915.0,97.0,1.5,24.5,810.0,1009.58,726.24
2018,9,7,10,45,921.0,98.0,1.6,24.85,832.0,1019.59,732.03
2018,9,7,11,0,927.0,99.0,1.7,25.2,854.0,1025.86,735.61
2018,9,7,11,15,930.5,99.0,1.8,25.4,868.0,1024.77,735.13
2018,9,7,11,30,934.0,99.0,1.9,25.6,882.0,1019.88,732.41
2018,9,7,11,45,936.0,99.0,2.05,25.8,888.0,1009.73,727.08
2018,9,7,12,0,938.0,99.0,2.2,26.0,894.0,995.82,719.36
2018,9,7,12,15,938.5,98.0,2.3,26.1,892.0,975.76,707.41
2018,9,7,12,30,939.0,97.0,2.4,26.2,890.0,952.13,693.16
2018,9,7,12,45,940.0,95.0,2.55,26.25,881.0,924.43,676.74
2018,9,7,13,0,941.0,93.0,2.7,26.3,872.0,893.34,657.89
2018,9,7,13,15,937.0,92.5,2.8,26.25,854.0,856.44,634.81
2018,9,7,13,30,933.0,92.0,2.9,26.2,836.0,816.73,609.56
2018,9,7,13,45,926.5,91.0,3.0,26.15,810.5,772.07,580.55
2018,9,7,14,0,920.0,90.0,3.1,26.1,785.0,725.19,549.57
2018,9,7,14,15,881.0,100.0,3.15,25.9,742.5,666.07,506.92
2018,9,7,14,30,842.0,110.0,3.2,25.7,700.0,607.96,463.71
2018,9,7,14,45,816.0,111.5,3.3,25.55,657.5,550.01,419.68
2018,9,7,15,0,790.0,113.0,3.4,25.4,615.0,492.95,374.95
2018,9,7,15,15,775.0,108.5,3.4,25.4,572.5,436.33,328.83
2018,9,7,15,30,760.0,104.0,3.4,25.4,530.0,380.14,281.72
2018,9,7,15,45,716.5,104.5,3.4,24.9,478.0,317.15,229.36
2018,9,7,16,0,673.0,105.0,3.4,24.4,426.0,260.9,181.79
2018,9,7,16,15,643.5,97.0,3.35,23.95,376.0,204.6,134.29
2018,9,7,16,30,614.0,89.0,3.3,23.5,326.0,151.58,91.74
2018,9,7,16,45,606.0,77.0,3.25,23.05,282.0,100.24,55.38
2018,9,7,17,0,598.0,65.0,3.2,22.6,238.0,50.01,37.76
2018,9,7,17,15,540.0,57.5,3.1,21.85,190.0,41.49,30.41
2018,9,7,17,30,482.0,50.0,3.0,21.1,142.0,37.59,26.83
2018,9,7,17,45,400.5,40.0,2.85,20.35,100.0,31.18,20.84
2018,9,7,18,0,319.0,30.0,2.7,19.6,58.0,24.46,12.95
2018,9,7,18,15,196.0,19.5,2.7,19.1,33.0,18.59,0.0
2018,9,7,18,30,73.0,9.0,2.7,18.6,8.0,0.0,0.0
2018,9,7,18,45,36.5,4.5,2.7,18.1,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.75,17.35,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,8,5,45,98.5,10.0,2.8,14.55,14.0,0.0,0.0
2018,9,8,6,0,197.0,20.0,2.9,14.9,28.0,79.2,0.0
2018,9,8,6,15,333.5,29.0,2.85,15.35,66.0,174.34,118.02
2018,9,8,6,30,470.0,38.0,2.8,15.8,104.0,261.03,202.79
2018,9,8,6,45,546.0,44.5,2.8,16.25,152.5,330.89,265.72
2018,9,8,7,0,622.0,51.0,2.8,16.7,201.0,405.09,330.05
2018,9,8,7,15,670.5,56.0,2.75,17.25,252.5,471.6,385.63
2018,9,8,7,30,719.0,61.0,2.7,17.8,304.0,541.27,441.19
2018,9,8,7,45,751.0,64.5,2.65,18.35,355.0,600.67,486.54
2018,9,8,8,0,783.0,68.0,2.6,18.9,406.0,660.8,528.88
2018,9,8,8,15,806.5,71.0,2.55,19.55,455.5,714.16,564.58
2018,9,8,8,30,830.0,74.0,2.5,20.2,505.0,760.47,594.18
2018,9,8,8,45,847.0,76.5,2.5,20.85,550.5,805.69,622.63
2018,9,8,9,0,864.0,79.0,2.5,21.5,596.0,849.1,649.23
2018,9,8,9,15,875.5,82.5,2.5,22.05,637.0,886.65,671.59
2018,9,8,9,30,887.0,86.0,2.5,22.6,678.0,921.49,691.87
2018,9,8,9,45,893.0,89.0,2.45,23.15,712.0,947.66,705.67
2018,9,8,10,0,899.0,92.0,2.4,23.7,746.0,970.51,717.24
2018,9,8,10,15,906.5,93.5,2.45,24.1,775.0,989.64,727.77
2018,9,8,10,30,914.0,95.0,2.5,24.5,804.0,1005.25,736.11
2018,9,8,10,45,918.5,96.0,2.6,24.95,825.0,1013.71,740.29
2018,9,8,11,0,923.0,97.0,2.7,25.4,846.0,1018.43,742.22
2018,9,8,11,15,926.5,97.5,2.8,25.65,860.0,1017.84,741.45
