Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,11,30,930.0,98.0,2.9,25.9,874.0,1013.43,738.36
2018,9,8,11,45,931.5,98.0,3.05,26.15,880.0,1002.76,731.76
2018,9,8,12,0,933.0,98.0,3.2,26.4,886.0,988.37,722.8
2018,9,8,12,15,934.5,97.0,3.35,26.45,884.5,969.23,711.31
2018,9,8,12,30,936.0,96.0,3.5,26.5,883.0,946.51,697.43
2018,9,8,12,45,938.0,93.5,3.6,26.6,874.0,919.15,679.95
2018,9,8,13,0,940.0,91.0,3.7,26.7,865.0,888.36,660.1
2018,9,8,13,15,937.0,90.0,3.8,26.7,847.5,851.73,636.41
2018,9,8,13,30,934.0,89.0,3.9,26.7,830.0,812.23,610.54
2018,9,8,13,45,915.5,93.5,4.0,26.75,800.5,764.19,578.3
2018,9,8,14,0,897.0,98.0,4.1,26.8,771.0,714.84,544.52
2018,9,8,14,15,890.0,95.5,4.15,26.65,739.5,665.11,508.16
2018,9,8,14,30,883.0,93.0,4.2,26.5,708.0,613.74,469.54
2018,9,8,14,45,848.0,99.0,4.25,26.35,663.0,553.86,423.31
2018,9,8,15,0,813.0,105.0,4.3,26.2,618.0,494.25,376.09
2018,9,8,15,15,772.5,107.0,4.3,26.2,567.0,431.5,325.15
2018,9,8,15,30,732.0,109.0,4.3,26.2,516.0,369.32,273.63
2018,9,8,15,45,713.5,104.0,4.35,25.45,471.5,313.47,226.44
2018,9,8,16,0,695.0,99.0,4.4,24.7,427.0,259.01,179.57
2018,9,8,16,15,669.5,91.5,4.35,24.1,378.0,202.69,131.73
2018,9,8,16,30,644.0,84.0,4.3,23.5,329.0,149.13,88.66
2018,9,8,16,45,623.0,74.5,4.3,22.9,282.5,97.19,52.95
2018,9,8,17,0,602.0,65.0,4.3,22.3,236.0,47.88,35.97
2018,9,8,17,15,548.0,57.0,4.15,21.5,188.0,41.35,30.31
2018,9,8,17,30,494.0,49.0,4.0,20.7,140.0,37.0,26.32
2018,9,8,17,45,397.0,40.0,3.9,19.9,98.0,31.47,21.02
2018,9,8,18,0,300.0,31.0,3.8,19.1,56.0,25.79,13.15
2018,9,8,18,15,177.0,19.0,3.8,18.55,31.0,18.11,0.0
2018,9,8,18,30,54.0,7.0,3.8,18.0,6.0,0.0,0.0
2018,9,8,18,45,27.0,3.5,3.8,17.5,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.75,16.75,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.7,16.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,9,5,45,76.5,9.5,2.0,13.9,12.5,0.0,0.0
2018,9,9,6,0,153.0,19.0,2.0,14.2,25.0,64.75,0.0
2018,9,9,6,15,283.0,31.0,1.95,14.8,62.5,157.56,104.37
2018,9,9,6,30,413.0,43.0,1.9,15.4,100.0,242.3,187.78
2018,9,9,6,45,496.5,51.0,1.9,15.95,148.5,314.93,252.15
2018,9,9,7,0,580.0,59.0,1.9,16.5,197.0,395.48,320.69
2018,9,9,7,15,632.5,64.5,1.75,17.05,248.5,462.55,375.67
2018,9,9,7,30,685.0,70.0,1.6,17.6,300.0,533.3,430.75
2018,9,9,7,45,721.5,74.5,1.5,18.15,352.0,592.25,474.54
2018,9,9,8,0,758.0,79.0,1.4,18.7,404.0,655.61,518.37
2018,9,9,8,15,784.0,82.5,1.35,19.3,454.0,710.52,554.07
2018,9,9,8,30,810.0,86.0,1.3,19.9,504.0,764.89,588.24
2018,9,9,8,45,828.0,89.5,1.25,20.55,550.0,811.68,616.02
2018,9,9,9,0,846.0,93.0,1.2,21.2,596.0,856.69,641.9
2018,9,9,9,15,863.5,93.5,1.25,21.8,638.0,888.17,659.8
2018,9,9,9,30,881.0,94.0,1.3,22.4,680.0,924.54,680.89
2018,9,9,9,45,897.5,93.0,1.3,23.05,717.0,955.63,697.39
2018,9,9,10,0,914.0,92.0,1.3,23.7,754.0,983.84,711.93
2018,9,9,10,15,866.0,117.0,1.4,24.15,764.0,975.9,705.74
2018,9,9,10,30,818.0,142.0,1.5,24.6,774.0,971.61,702.4
2018,9,9,10,45,876.5,119.0,1.6,25.05,813.0,996.77,717.8
2018,9,9,11,0,935.0,96.0,1.7,25.5,852.0,1027.74,736.47
2018,9,9,11,15,937.0,97.0,1.85,25.8,865.5,1026.1,735.74
2018,9,9,11,30,939.0,98.0,2.0,26.1,879.0,1020.62,732.98
2018,9,9,11,45,939.0,99.0,2.15,26.4,884.5,1009.38,726.6
2018,9,9,12,0,939.0,100.0,2.3,26.7,890.0,994.41,717.84
2018,9,9,12,15,937.5,101.0,2.45,26.8,887.5,974.38,706.36
2018,9,9,12,30,936.0,102.0,2.6,26.9,885.0,950.83,692.52
2018,9,9,12,45,931.5,102.5,2.8,27.0,874.0,920.75,674.64
2018,9,9,13,0,927.0,103.0,3.0,27.1,863.0,887.58,654.44
2018,9,9,13,15,922.0,102.5,3.15,27.0,844.5,850.08,631.19
2018,9,9,13,30,917.0,102.0,3.3,26.9,826.0,809.88,605.75
2018,9,9,13,45,895.0,107.0,3.4,26.85,795.0,760.23,573.0
2018,9,9,14,0,873.0,112.0,3.5,26.8,764.0,709.59,538.21
2018,9,9,14,15,837.5,119.5,3.6,26.6,723.0,653.03,497.12
2018,9,9,14,30,802.0,127.0,3.7,26.4,682.0,596.05,454.69
2018,9,9,14,45,817.0,114.0,3.75,26.2,652.0,548.19,418.09
2018,9,9,15,0,832.0,101.0,3.8,26.0,622.0,497.18,377.62
2018,9,9,15,15,801.5,102.0,3.8,26.0,575.0,436.81,328.36
2018,9,9,15,30,771.0,103.0,3.8,26.0,528.0,378.48,279.51
2018,9,9,15,45,752.0,97.5,3.85,25.3,481.0,320.16,230.24
2018,9,9,16,0,733.0,92.0,3.9,24.6,434.0,260.07,178.77
2018,9,9,16,15,689.5,88.0,3.95,24.0,380.5,201.17,129.52
2018,9,9,16,30,646.0,84.0,4.0,23.4,327.0,147.15,87.07
2018,9,9,16,45,619.0,74.0,4.0,22.85,278.5,94.31,51.37
2018,9,9,17,0,592.0,64.0,4.0,22.3,230.0,44.93,33.41
2018,9,9,17,15,538.0,56.5,3.9,21.5,183.0,41.18,30.14
2018,9,9,17,30,484.0,49.0,3.8,20.7,136.0,37.27,26.5
2018,9,9,17,45,383.0,39.0,3.75,19.9,93.5,30.81,20.36
2018,9,9,18,0,282.0,29.0,3.7,19.1,51.0,24.08,10.81
2018,9,9,18,15,166.0,18.0,3.65,18.6,28.5,17.16,0.0
2018,9,9,18,30,50.0,7.0,3.6,18.1,6.0,0.0,0.0
2018,9,9,18,45,25.0,3.5,3.55,17.6,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,10,5,45,79.5,9.0,2.2,13.65,12.0,0.0,0.0
2018,9,10,6,0,159.0,18.0,2.2,14.0,24.0,65.57,0.0
2018,9,10,6,15,287.0,29.0,2.2,14.55,60.0,156.31,100.87
2018,9,10,6,30,415.0,40.0,2.2,15.1,96.0,239.98,185.96
2018,9,10,6,45,493.5,49.0,2.25,15.65,144.0,311.13,249.65
2018,9,10,7,0,572.0,58.0,2.3,16.2,192.0,389.92,317.34
2018,9,10,7,15,623.0,64.5,2.15,16.8,243.5,456.85,372.72
2018,9,10,7,30,674.0,71.0,2.0,17.4,295.0,527.38,428.21
2018,9,10,7,45,707.0,76.5,1.85,18.0,346.0,587.63,473.16
2018,9,10,8,0,740.0,82.0,1.7,18.6,397.0,645.73,513.64
2018,9,10,8,15,765.0,86.5,1.65,19.3,446.5,700.3,549.53
2018,9,10,8,30,790.0,91.0,1.6,20.0,496.0,754.3,583.83
2018,9,10,8,45,806.5,95.0,1.55,20.7,541.0,799.7,611.09
2018,9,10,9,0,823.0,99.0,1.5,21.4,586.0,843.26,636.45
2018,9,10,9,15,843.0,99.5,1.45,22.1,628.5,883.71,659.09
2018,9,10,9,30,863.0,100.0,1.4,22.8,671.0,914.17,674.7
2018,9,10,9,45,882.5,97.5,1.4,23.45,708.5,945.86,691.79
2018,9,10,10,0,902.0,95.0,1.4,24.1,746.0,974.83,706.94
2018,9,10,10,15,909.0,96.0,1.45,24.6,774.0,992.74,716.19
2018,9,10,10,30,916.0,97.0,1.5,25.1,802.0,1007.11,723.41
2018,9,10,10,45,921.0,98.0,1.55,25.6,823.5,1015.87,727.23
2018,9,10,11,0,926.0,99.0,1.6,26.1,845.0,1020.87,728.89
2018,9,10,11,15,929.5,100.0,1.7,26.5,859.0,1020.6,728.42
2018,9,10,11,30,933.0,101.0,1.8,26.9,873.0,1016.49,725.68
2018,9,10,11,45,933.5,101.5,1.9,27.25,878.5,1005.14,718.65
2018,9,10,12,0,934.0,102.0,2.0,27.6,884.0,990.07,709.37
2018,9,10,12,15,930.5,103.0,2.15,27.75,880.0,968.19,696.88
2018,9,10,12,30,927.0,104.0,2.3,27.9,876.0,942.9,682.1
2018,9,10,12,45,919.0,107.0,2.4,28.05,864.5,912.47,663.37
2018,9,10,13,0,911.0,110.0,2.5,28.2,853.0,879.15,642.59
2018,9,10,13,15,906.5,109.0,2.65,28.15,834.5,841.94,619.88
2018,9,10,13,30,902.0,108.0,2.8,28.1,816.0,802.06,595.0
2018,9,10,13,45,881.0,112.0,2.95,28.1,785.5,752.64,563.0
2018,9,10,14,0,860.0,116.0,3.1,28.1,755.0,702.23,528.58
2018,9,10,14,15,812.0,127.5,3.2,27.85,709.5,642.31,485.45
2018,9,10,14,30,764.0,139.0,3.3,27.6,664.0,582.97,441.7
2018,9,10,14,45,763.0,130.5,3.45,27.35,630.0,532.63,403.86
2018,9,10,15,0,762.0,122.0,3.6,27.1,596.0,480.88,363.48
2018,9,10,15,15,745.0,117.0,3.6,27.1,553.0,422.09,315.91
2018,9,10,15,30,728.0,112.0,3.6,27.1,510.0,365.89,269.02
2018,9,10,15,45,710.5,105.5,3.8,26.2,464.5,309.21,221.69
2018,9,10,16,0,693.0,99.0,4.0,25.3,419.0,253.87,174.49
2018,9,10,16,15,666.5,91.5,4.05,24.55,370.5,197.56,127.14
2018,9,10,16,30,640.0,84.0,4.1,23.8,322.0,144.15,84.89
2018,9,10,16,45,605.0,75.5,4.2,23.1,273.0,92.5,50.99
2018,9,10,17,0,570.0,67.0,4.3,22.4,224.0,47.63,35.72
2018,9,10,17,15,508.0,59.0,4.3,21.45,176.5,43.57,32.18
2018,9,10,17,30,446.0,51.0,4.3,20.5,129.0,39.35,28.26
2018,9,10,17,45,332.0,40.5,4.3,19.6,87.5,32.53,21.69
2018,9,10,18,0,218.0,30.0,4.3,18.7,46.0,23.81,9.11
2018,9,10,18,15,123.5,18.0,4.25,18.2,25.5,17.16,0.0
2018,9,10,18,30,29.0,6.0,4.2,17.7,5.0,0.0,0.0
2018,9,10,18,45,14.5,3.0,4.15,17.2,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.1,16.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,11,5,45,68.5,9.0,3.35,13.3,11.0,0.0,0.0
2018,9,11,6,0,137.0,18.0,3.4,13.5,22.0,58.82,0.0
2018,9,11,6,15,258.5,30.0,3.45,13.95,57.0,145.7,91.14
2018,9,11,6,30,380.0,42.0,3.5,14.4,92.0,227.19,176.65
2018,9,11,6,45,458.5,51.5,3.55,14.8,139.0,297.2,240.14
2018,9,11,7,0,537.0,61.0,3.6,15.2,186.0,374.77,307.91
2018,9,11,7,15,589.5,68.5,3.55,15.75,237.0,442.03,364.98
2018,9,11,7,30,642.0,76.0,3.5,16.3,288.0,513.09,422.76
2018,9,11,7,45,675.0,82.0,3.45,16.85,338.0,572.48,469.14
2018,9,11,8,0,708.0,88.0,3.4,17.4,388.0,632.88,514.31
2018,9,11,8,15,735.5,93.0,3.3,18.05,437.5,688.5,552.76
2018,9,11,8,30,763.0,98.0,3.2,18.7,487.0,740.32,587.24
2018,9,11,8,45,782.0,101.5,3.1,19.3,532.0,786.26,616.63
2018,9,11,9,0,801.0,105.0,3.0,19.9,577.0,830.59,644.18
2018,9,11,9,15,817.0,107.0,2.95,20.4,617.5,868.58,667.27
2018,9,11,9,30,833.0,109.0,2.9,20.9,658.0,904.22,688.41
2018,9,11,9,45,847.0,110.0,2.85,21.35,694.0,934.22,705.56
2018,9,11,10,0,861.0,111.0,2.8,21.8,730.0,952.99,715.03
2018,9,11,10,15,871.5,111.5,2.85,22.15,759.0,972.97,726.54
2018,9,11,10,30,882.0,112.0,2.9,22.5,788.0,989.63,735.88
2018,9,11,10,45,892.5,110.5,2.9,22.9,810.5,1000.61,741.0
2018,9,11,11,0,903.0,109.0,2.9,23.3,833.0,1008.01,743.91
2018,9,11,11,15,909.0,108.5,3.05,23.5,847.5,1008.42,744.27
2018,9,11,11,30,915.0,108.0,3.2,23.7,862.0,1005.08,742.31
2018,9,11,11,45,922.0,105.0,3.3,23.95,869.5,996.22,736.28
2018,9,11,12,0,929.0,102.0,3.4,24.2,877.0,983.57,727.87
2018,9,11,12,15,932.0,100.0,3.55,24.25,875.5,964.5,716.18
2018,9,11,12,30,935.0,98.0,3.7,24.3,874.0,941.8,702.05
2018,9,11,12,45,939.5,94.0,3.85,24.35,865.5,914.75,684.91
2018,9,11,13,0,944.0,90.0,4.0,24.4,857.0,884.13,665.23
2018,9,11,13,15,941.0,88.5,4.15,24.25,838.5,846.6,641.1
2018,9,11,13,30,938.0,87.0,4.3,24.1,820.0,806.19,614.68
2018,9,11,13,45,934.0,85.5,4.4,24.0,795.0,762.37,585.18
2018,9,11,14,0,930.0,84.0,4.5,23.9,770.0,716.12,553.63
2018,9,11,14,15,922.0,82.0,4.6,23.65,737.0,664.64,515.67
2018,9,11,14,30,914.0,80.0,4.7,23.4,704.0,611.55,475.29
2018,9,11,14,45,903.5,78.0,4.75,23.1,665.5,555.76,431.43
2018,9,11,15,0,893.0,76.0,4.8,22.8,627.0,499.11,385.4
2018,9,11,15,15,849.0,82.0,4.8,22.8,575.5,435.23,331.98
2018,9,11,15,30,805.0,88.0,4.8,22.8,524.0,371.98,278.05
2018,9,11,15,45,774.5,85.5,4.85,22.1,473.5,311.07,225.62
2018,9,11,16,0,744.0,83.0,4.9,21.4,423.0,252.87,174.81
2018,9,11,16,15,718.0,77.0,4.85,20.95,373.5,195.36,125.12
2018,9,11,16,30,692.0,71.0,4.8,20.5,324.0,140.63,81.12
2018,9,11,16,45,671.0,63.0,4.75,20.05,277.0,87.42,46.09
2018,9,11,17,0,650.0,55.0,4.7,19.6,230.0,42.01,31.24
2018,9,11,17,15,589.5,49.0,4.6,19.0,181.5,35.46,25.42
2018,9,11,17,30,529.0,43.0,4.5,18.4,133.0,32.51,22.55
2018,9,11,17,45,408.0,35.0,4.4,17.8,90.0,27.64,17.61
2018,9,11,18,0,287.0,27.0,4.3,17.2,47.0,22.72,6.38
2018,9,11,18,15,165.0,16.5,4.25,16.85,25.5,15.73,0.0
2018,9,11,18,30,43.0,6.0,4.2,16.5,4.0,0.0,0.0
2018,9,11,18,45,21.5,3.0,4.2,16.1,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,12,5,45,59.0,8.0,3.3,13.95,10.0,0.0,0.0
2018,9,12,6,0,118.0,16.0,3.3,14.1,20.0,51.09,0.0
2018,9,12,6,15,201.0,28.5,3.45,14.55,49.0,123.21,73.27
2018,9,12,6,30,284.0,41.0,3.6,15.0,78.0,184.84,142.81
2018,9,12,6,45,342.0,53.5,3.7,15.4,118.0,241.72,194.84
2018,9,12,7,0,400.0,66.0,3.8,15.8,158.0,304.71,250.4
2018,9,12,7,15,417.5,81.5,3.8,16.25,198.5,353.47,292.47
2018,9,12,7,30,435.0,97.0,3.8,16.7,239.0,402.95,333.45
2018,9,12,7,45,480.0,107.0,3.8,17.15,288.5,464.79,383.18
2018,9,12,8,0,525.0,117.0,3.8,17.6,338.0,529.39,433.49
2018,9,12,8,15,482.5,140.5,3.7,18.1,362.5,545.84,443.43
2018,9,12,8,30,440.0,164.0,3.6,18.6,387.0,556.96,448.92
2018,9,12,8,45,473.0,175.0,3.55,19.1,435.0,611.55,488.7
2018,9,12,9,0,506.0,186.0,3.5,19.6,483.0,666.51,527.55
2018,9,12,9,15,579.5,176.5,3.5,20.0,539.0,739.89,580.44
2018,9,12,9,30,653.0,167.0,3.5,20.4,595.0,809.91,628.39
2018,9,12,9,45,645.5,180.5,3.45,20.8,622.5,830.0,639.59
2018,9,12,10,0,638.0,194.0,3.4,21.2,650.0,846.9,648.88
2018,9,12,10,15,456.5,268.0,3.45,21.4,601.0,754.31,577.89
2018,9,12,10,30,275.0,342.0,3.5,21.6,552.0,647.72,495.69
2018,9,12,10,45,253.5,356.0,3.6,21.8,553.5,640.5,489.65
2018,9,12,11,0,232.0,370.0,3.7,22.0,555.0,618.34,472.53
2018,9,12,11,15,409.5,315.5,3.75,22.05,649.0,753.08,573.85
2018,9,12,11,30,587.0,261.0,3.8,22.1,743.0,862.86,654.32
2018,9,12,11,45,473.5,290.5,3.85,22.15,681.0,772.66,587.6
2018,9,12,12,0,360.0,320.0,3.9,22.2,619.0,675.18,515.92
2018,9,12,12,15,381.0,331.5,3.95,22.15,647.0,695.72,531.43
2018,9,12,12,30,402.0,343.0,4.0,22.1,675.0,721.57,549.85
2018,9,12,12,45,465.5,313.5,4.05,22.05,693.0,731.47,558.81
2018,9,12,13,0,529.0,284.0,4.1,22.0,711.0,736.19,564.04
2018,9,12,13,15,475.5,287.0,4.15,21.85,664.5,673.84,518.6
2018,9,12,13,30,422.0,290.0,4.2,21.7,618.0,613.61,474.37
2018,9,12,13,45,286.5,316.0,4.2,21.55,535.5,514.81,399.02
2018,9,12,14,0,151.0,342.0,4.2,21.4,453.0,427.87,331.51
2018,9,12,14,15,105.0,306.0,4.25,21.05,381.5,352.3,274.29
2018,9,12,14,30,59.0,270.0,4.3,20.7,310.0,285.09,222.54
2018,9,12,14,45,133.5,251.0,4.35,20.35,334.5,302.88,237.73
2018,9,12,15,0,208.0,232.0,4.4,20.0,359.0,310.96,244.16
2018,9,12,15,15,169.0,223.0,4.4,20.0,321.5,272.31,213.07
2018,9,12,15,30,130.0,214.0,4.4,20.0,284.0,237.72,185.44
2018,9,12,15,45,83.0,185.5,4.45,19.2,228.5,190.45,148.66
2018,9,12,16,0,36.0,157.0,4.5,18.4,173.0,148.19,116.08
2018,9,12,16,15,38.5,125.0,4.45,18.05,140.5,118.07,91.44
2018,9,12,16,30,41.0,93.0,4.4,17.7,108.0,88.13,66.76
2018,9,12,16,45,41.5,79.0,4.35,17.35,92.0,72.77,54.59
2018,9,12,17,0,42.0,65.0,4.3,17.0,76.0,58.11,45.77
2018,9,12,17,15,34.5,52.0,4.2,16.7,59.5,46.95,35.75
2018,9,12,17,30,27.0,39.0,4.1,16.4,43.0,35.61,25.4
2018,9,12,17,45,16.5,26.0,4.0,16.1,28.0,24.09,14.6
2018,9,12,18,0,6.0,13.0,3.9,15.8,13.0,12.22,0.0
2018,9,12,18,15,3.0,6.5,3.8,15.65,6.5,6.2,0.0
2018,9,12,18,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,5,45,35.0,7.0,2.95,14.0,8.0,0.0,0.0
2018,9,13,6,0,70.0,14.0,3.0,14.2,16.0,34.58,0.0
2018,9,13,6,15,160.0,29.0,3.15,14.6,46.0,108.63,60.83
2018,9,13,6,30,250.0,44.0,3.3,15.0,76.0,175.02,134.72
2018,9,13,6,45,412.5,48.5,3.45,15.35,129.5,271.9,218.99
2018,9,13,7,0,575.0,53.0,3.6,15.7,183.0,384.97,315.54
2018,9,13,7,15,629.5,57.5,3.6,16.15,233.5,451.27,372.14
2018,9,13,7,30,684.0,62.0,3.6,16.6,284.0,518.79,427.68
2018,9,13,7,45,721.5,66.0,3.65,17.05,335.5,580.67,476.67
2018,9,13,8,0,759.0,70.0,3.7,17.5,387.0,643.8,523.52
2018,9,13,8,15,785.5,72.5,3.65,17.95,436.0,697.56,561.22
2018,9,13,8,30,812.0,75.0,3.6,18.4,485.0,750.83,597.59
2018,9,13,8,45,831.5,77.5,3.55,18.9,530.5,790.74,623.25
2018,9,13,9,0,851.0,80.0,3.5,19.4,576.0,835.42,651.92
2018,9,13,9,15,863.0,82.5,3.45,19.75,616.0,871.47,674.32
2018,9,13,9,30,875.0,85.0,3.4,20.1,656.0,904.9,694.65
2018,9,13,9,45,882.0,88.0,3.3,20.45,690.0,931.37,709.64
2018,9,13,10,0,889.0,91.0,3.2,20.8,724.0,954.59,722.32
2018,9,13,10,15,898.0,92.0,3.2,21.05,753.0,974.03,733.44
2018,9,13,10,30,907.0,93.0,3.2,21.3,782.0,990.0,742.3
2018,9,13,10,45,913.0,93.0,3.2,21.5,803.0,998.33,746.3
2018,9,13,11,0,919.0,93.0,3.2,21.7,824.0,1002.95,748.03
2018,9,13,11,15,922.5,93.5,3.25,21.8,837.5,1001.93,746.86
2018,9,13,11,30,926.0,94.0,3.3,21.9,851.0,997.11,743.35
2018,9,13,11,45,927.5,94.0,3.3,22.0,856.5,986.05,735.45
2018,9,13,12,0,929.0,94.0,3.3,22.1,862.0,971.27,725.25
2018,9,13,12,15,931.0,93.0,3.4,22.1,860.5,952.22,713.28
2018,9,13,12,30,933.0,92.0,3.5,22.1,859.0,929.56,698.89
2018,9,13,12,45,906.5,104.0,3.55,22.1,841.0,892.32,674.2
2018,9,13,13,0,880.0,116.0,3.6,22.1,823.0,852.97,647.97
2018,9,13,13,15,876.0,114.5,3.65,22.05,805.0,816.43,623.62
2018,9,13,13,30,872.0,113.0,3.7,22.0,787.0,777.3,597.22
2018,9,13,13,45,872.5,108.0,3.75,21.9,763.5,735.57,568.81
2018,9,13,14,0,873.0,103.0,3.8,21.8,740.0,691.27,537.05
2018,9,13,14,15,864.5,100.5,3.8,21.65,707.5,641.34,499.44
2018,9,13,14,30,856.0,98.0,3.8,21.5,675.0,590.0,459.76
2018,9,13,14,45,837.5,96.5,3.85,21.3,634.0,532.33,414.31
2018,9,13,15,0,819.0,95.0,3.9,21.1,593.0,475.07,367.77
2018,9,13,15,15,815.5,88.0,3.9,21.1,553.0,419.31,320.52
2018,9,13,15,30,812.0,81.0,3.9,21.1,513.0,362.68,271.1
2018,9,13,15,45,803.5,74.5,3.85,20.6,468.5,304.39,219.62
2018,9,13,16,0,795.0,68.0,3.8,20.1,424.0,246.26,167.61
2018,9,13,16,15,749.0,66.5,3.75,19.75,369.5,186.39,116.58
2018,9,13,16,30,703.0,65.0,3.7,19.4,315.0,131.64,73.89
2018,9,13,16,45,664.5,60.5,3.7,19.05,266.5,80.07,42.14
2018,9,13,17,0,626.0,56.0,3.7,18.7,218.0,39.52,29.15
2018,9,13,17,15,561.5,49.0,3.5,18.15,169.5,35.87,25.83
2018,9,13,17,30,497.0,42.0,3.3,17.6,121.0,32.09,22.16
2018,9,13,17,45,363.0,33.0,3.15,17.1,79.0,26.26,16.14
2018,9,13,18,0,229.0,24.0,3.0,16.6,37.0,20.27,0.0
2018,9,13,18,15,114.5,12.0,2.9,16.25,18.5,11.44,0.0
2018,9,13,18,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,5,45,23.5,2.5,2.1,12.5,3.0,0.0,0.0
2018,9,14,6,0,47.0,5.0,2.1,12.8,6.0,19.0,0.0
2018,9,14,6,15,23.5,18.0,2.2,13.35,18.5,30.08,12.05
2018,9,14,6,30,0.0,31.0,2.3,13.9,31.0,29.09,18.24
2018,9,14,6,45,0.5,50.5,2.4,14.4,50.5,49.54,36.09
2018,9,14,7,0,1.0,70.0,2.5,14.9,70.0,69.61,53.44
2018,9,14,7,15,11.5,88.5,2.45,15.35,92.0,94.1,74.43
2018,9,14,7,30,22.0,107.0,2.4,15.8,114.0,126.15,101.43
2018,9,14,7,45,32.0,130.0,2.35,16.25,142.0,158.48,128.15
2018,9,14,8,0,42.0,153.0,2.3,16.7,170.0,191.48,154.88
2018,9,14,8,15,46.0,174.0,2.2,17.15,195.0,218.16,175.78
2018,9,14,8,30,50.0,195.0,2.1,17.6,220.0,244.93,196.37
2018,9,14,8,45,128.5,223.0,2.05,18.05,295.5,354.41,283.66
2018,9,14,9,0,207.0,251.0,2.0,18.5,371.0,456.33,361.79
2018,9,14,9,15,406.0,216.0,1.9,19.05,472.5,624.04,488.5
2018,9,14,9,30,605.0,181.0,1.8,19.6,574.0,780.24,599.71
2018,9,14,9,45,632.5,182.0,1.75,20.1,612.5,818.15,621.47
2018,9,14,10,0,660.0,183.0,1.7,20.6,651.0,854.25,642.77
2018,9,14,10,15,618.0,211.5,1.65,21.05,663.5,851.28,637.58
2018,9,14,10,30,576.0,240.0,1.6,21.5,676.0,839.81,626.12
2018,9,14,10,45,563.5,254.0,1.6,21.95,690.0,843.07,626.05
2018,9,14,11,0,551.0,268.0,1.6,22.4,704.0,843.5,624.03
2018,9,14,11,15,514.0,288.5,1.65,22.65,700.5,824.46,609.58
2018,9,14,11,30,477.0,309.0,1.7,22.9,697.0,803.04,593.76
2018,9,14,11,45,491.5,306.5,1.75,23.1,708.5,804.69,595.13
2018,9,14,12,0,506.0,304.0,1.8,23.3,720.0,803.77,594.59
2018,9,14,12,15,529.5,293.5,1.95,23.4,727.5,800.21,593.77
2018,9,14,12,30,553.0,283.0,2.1,23.5,735.0,793.59,590.81
2018,9,14,12,45,569.0,271.0,2.2,23.55,731.0,775.83,579.82
2018,9,14,13,0,585.0,259.0,2.3,23.6,727.0,755.2,566.76
2018,9,14,13,15,665.0,214.5,2.4,23.55,735.0,752.91,567.97
2018,9,14,13,30,745.0,170.0,2.5,23.5,743.0,740.38,561.6
2018,9,14,13,45,721.5,172.0,2.6,23.45,711.5,691.63,527.15
2018,9,14,14,0,698.0,174.0,2.7,23.4,680.0,642.66,491.98
2018,9,14,14,15,752.5,145.0,2.8,23.2,668.0,612.52,470.96
2018,9,14,14,30,807.0,116.0,2.9,23.0,656.0,576.58,444.36
2018,9,14,14,45,719.0,135.0,2.95,22.85,595.5,503.37,387.71
2018,9,14,15,0,631.0,154.0,3.0,22.7,535.0,438.21,336.3
2018,9,14,15,15,578.5,155.0,3.0,22.7,484.0,379.17,288.57
2018,9,14,15,30,526.0,156.0,3.0,22.7,433.0,323.76,243.04
2018,9,14,15,45,504.5,144.0,3.1,22.05,389.5,272.66,200.49
2018,9,14,16,0,483.0,132.0,3.2,21.4,346.0,223.73,159.24
2018,9,14,16,15,446.5,121.0,3.25,20.95,300.0,175.4,119.6
2018,9,14,16,30,410.0,110.0,3.3,20.5,254.0,131.36,85.89
2018,9,14,16,45,361.5,96.5,3.35,20.0,208.5,89.23,58.88
2018,9,14,17,0,313.0,83.0,3.4,19.5,163.0,60.61,47.43
2018,9,14,17,15,259.5,68.0,3.35,18.9,124.0,50.77,38.66
2018,9,14,17,30,206.0,53.0,3.3,18.3,85.0,40.46,29.21
2018,9,14,17,45,132.0,36.5,3.25,17.7,54.0,29.81,18.7
2018,9,14,18,0,58.0,20.0,3.2,17.1,23.0,16.66,0.0
2018,9,14,18,15,29.0,10.0,3.2,16.8,11.5,9.53,0.0
2018,9,14,18,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.15,16.15,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,15,5,45,72.0,8.0,3.4,13.7,9.5,0.0,0.0
2018,9,15,6,0,144.0,16.0,3.5,13.9,19.0,58.82,0.0
2018,9,15,6,15,279.5,26.0,3.65,14.25,52.5,145.84,70.56
2018,9,15,6,30,415.0,36.0,3.8,14.6,86.0,235.16,180.54
2018,9,15,6,45,501.5,43.5,3.95,15.0,133.5,307.82,247.69
2018,9,15,7,0,588.0,51.0,4.1,15.4,181.0,388.93,319.11
2018,9,15,7,15,643.0,56.0,4.1,15.75,232.5,453.5,375.13
2018,9,15,7,30,698.0,61.0,4.1,16.1,284.0,525.56,434.81
2018,9,15,7,45,734.5,64.5,4.1,16.5,335.0,586.68,483.54
2018,9,15,8,0,771.0,68.0,4.1,16.9,386.0,648.89,529.91
2018,9,15,8,15,797.0,71.5,4.1,17.25,435.5,703.85,569.16
2018,9,15,8,30,823.0,75.0,4.1,17.6,485.0,758.23,607.06
2018,9,15,8,45,842.5,77.0,4.05,18.0,531.0,797.73,632.92
2018,9,15,9,0,862.0,79.0,4.0,18.4,577.0,841.97,661.83
2018,9,15,9,15,876.0,80.5,4.0,18.75,617.5,878.74,685.27
2018,9,15,9,30,890.0,82.0,4.0,19.1,658.0,912.95,706.7
2018,9,15,9,45,900.0,84.0,4.0,19.4,693.0,941.2,723.93
2018,9,15,10,0,910.0,86.0,4.0,19.7,728.0,966.25,738.93
2018,9,15,10,15,918.5,86.5,4.0,19.95,756.5,984.73,749.56
2018,9,15,10,30,927.0,87.0,4.0,20.2,785.0,999.67,757.88
2018,9,15,10,45,933.0,87.5,4.05,20.4,806.5,1008.5,762.63
2018,9,15,11,0,939.0,88.0,4.1,20.6,828.0,1013.53,764.99
2018,9,15,11,15,942.5,88.0,4.15,20.7,841.0,1011.73,763.18
2018,9,15,11,30,946.0,88.0,4.2,20.8,854.0,1006.05,758.94
2018,9,15,11,45,948.0,87.5,4.2,20.9,859.5,994.54,750.6
2018,9,15,12,0,950.0,87.0,4.2,21.0,865.0,979.22,739.84
2018,9,15,12,15,950.5,87.0,4.25,21.05,863.0,959.33,726.51
2018,9,15,12,30,951.0,87.0,4.3,21.1,861.0,935.8,710.75
2018,9,15,12,45,950.0,86.5,4.35,21.15,851.0,906.91,691.31
2018,9,15,13,0,949.0,86.0,4.4,21.2,841.0,874.7,669.49
2018,9,15,13,15,945.5,84.5,4.45,21.15,822.0,836.29,643.66
2018,9,15,13,30,942.0,83.0,4.5,21.1,803.0,795.04,615.59
2018,9,15,13,45,936.0,82.0,4.5,21.05,777.0,749.87,584.14
2018,9,15,14,0,930.0,81.0,4.5,21.0,751.0,702.43,550.12
2018,9,15,14,15,922.0,79.0,4.5,20.85,718.0,650.74,510.66
2018,9,15,14,30,914.0,77.0,4.5,20.7,685.0,597.46,468.89
2018,9,15,14,45,904.0,75.0,4.55,20.6,646.5,541.79,424.06
2018,9,15,15,0,894.0,73.0,4.6,20.5,608.0,485.23,377.04
2018,9,15,15,15,877.5,71.5,4.6,20.5,563.5,425.86,326.14
2018,9,15,15,30,861.0,70.0,4.6,20.5,519.0,366.83,274.12
2018,9,15,15,45,839.5,67.0,4.6,20.0,470.5,305.6,219.9
2018,9,15,16,0,818.0,64.0,4.6,19.5,422.0,245.87,166.54
2018,9,15,16,15,787.5,60.5,4.6,19.1,370.5,182.19,111.7
2018,9,15,16,30,757.0,57.0,4.6,18.7,319.0,125.25,67.12
2018,9,15,16,45,713.0,53.0,4.6,18.25,267.5,70.77,35.3
2018,9,15,17,0,669.0,49.0,4.6,17.8,216.0,37.66,27.6
2018,9,15,17,15,595.0,43.5,4.45,17.3,166.0,34.69,24.82
2018,9,15,17,30,521.0,38.0,4.3,16.8,116.0,29.04,19.47
2018,9,15,17,45,377.0,30.0,4.2,16.25,74.5,23.98,13.72
2018,9,15,18,0,233.0,22.0,4.1,15.7,33.0,18.87,0.0
2018,9,15,18,15,116.5,11.0,3.95,15.35,16.5,10.48,0.0
2018,9,15,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,16,5,45,82.0,8.0,2.2,12.4,9.5,0.0,0.0
2018,9,16,6,0,164.0,16.0,2.2,12.7,19.0,64.81,0.0
2018,9,16,6,15,307.0,25.0,2.3,13.3,53.0,153.86,66.11
2018,9,16,6,30,450.0,34.0,2.4,13.9,87.0,247.41,189.08
2018,9,16,6,45,537.5,40.0,2.5,14.5,134.5,320.31,256.67
2018,9,16,7,0,625.0,46.0,2.6,15.1,182.0,398.66,325.39
2018,9,16,7,15,678.5,50.5,2.55,15.65,234.0,467.09,383.47
2018,9,16,7,30,732.0,55.0,2.5,16.2,286.0,539.1,441.67
2018,9,16,7,45,768.0,57.5,2.5,16.7,337.5,599.99,489.04
2018,9,16,8,0,804.0,60.0,2.5,17.2,389.0,661.88,533.36
2018,9,16,8,15,828.5,62.5,2.45,17.75,438.5,709.68,565.46
2018,9,16,8,30,853.0,65.0,2.4,18.3,488.0,762.46,600.3
2018,9,16,8,45,871.0,67.0,2.3,18.8,534.0,808.17,628.85
2018,9,16,9,0,889.0,69.0,2.2,19.3,580.0,852.01,655.38
2018,9,16,9,15,902.5,70.5,2.15,19.7,621.0,889.09,677.34
2018,9,16,9,30,916.0,72.0,2.1,20.1,662.0,923.47,697.18
2018,9,16,9,45,925.5,73.5,2.0,20.55,697.0,951.19,711.61
2018,9,16,10,0,935.0,75.0,1.9,21.0,732.0,975.61,723.68
2018,9,16,10,15,942.0,76.0,1.9,21.35,760.0,993.55,732.99
2018,9,16,10,30,949.0,77.0,1.9,21.7,788.0,1007.81,740.03
2018,9,16,10,45,954.0,77.5,1.85,22.0,809.0,1015.77,742.61
2018,9,16,11,0,959.0,78.0,1.8,22.3,830.0,1019.83,742.88
2018,9,16,11,15,961.5,78.5,1.85,22.55,843.0,1017.55,740.78
2018,9,16,11,30,964.0,79.0,1.9,22.8,856.0,1011.32,736.37
2018,9,16,11,45,965.5,79.0,1.9,23.0,861.5,999.66,728.14
2018,9,16,12,0,967.0,79.0,1.9,23.2,867.0,984.13,717.62
2018,9,16,12,15,965.0,79.5,2.05,23.3,863.5,962.16,705.09
2018,9,16,12,30,963.0,80.0,2.2,23.4,860.0,936.6,690.09
2018,9,16,12,45,958.5,81.0,2.3,23.5,848.5,905.97,671.08
2018,9,16,13,0,954.0,82.0,2.4,23.6,837.0,872.16,649.78
2018,9,16,13,15,950.0,81.0,2.5,23.55,818.0,833.65,625.44
2018,9,16,13,30,946.0,80.0,2.6,23.5,799.0,792.33,598.84
2018,9,16,13,45,939.5,79.5,2.7,23.45,773.0,747.1,569.12
2018,9,16,14,0,933.0,79.0,2.8,23.4,747.0,699.65,536.65
2018,9,16,14,15,924.0,77.5,2.9,23.2,713.5,647.66,498.62
2018,9,16,14,30,915.0,76.0,3.0,23.0,680.0,594.17,458.18
2018,9,16,14,45,903.0,74.0,3.15,22.85,640.5,537.39,413.9
2018,9,16,15,0,891.0,72.0,3.3,22.7,601.0,479.95,367.42
2018,9,16,15,15,874.0,70.5,3.3,22.7,556.5,420.55,317.38
2018,9,16,15,30,857.0,69.0,3.3,22.7,512.0,361.57,266.24
2018,9,16,15,45,834.5,66.5,3.45,22.0,463.5,300.78,213.47
2018,9,16,16,0,812.0,64.0,3.6,21.3,415.0,238.12,158.72
2018,9,16,16,15,780.5,60.5,3.6,20.8,363.5,178.22,107.74
2018,9,16,16,30,749.0,57.0,3.6,20.3,312.0,121.69,64.35
2018,9,16,16,45,702.0,52.5,3.6,19.8,260.0,67.29,33.63
2018,9,16,17,0,655.0,48.0,3.6,19.3,208.0,36.96,26.8
2018,9,16,17,15,578.0,43.0,3.5,18.7,159.0,34.43,24.41
2018,9,16,17,30,501.0,38.0,3.4,18.1,110.0,29.26,19.48
2018,9,16,17,45,359.0,29.5,3.3,17.5,70.0,23.76,13.02
2018,9,16,18,0,217.0,21.0,3.2,16.9,30.0,20.02,0.0
2018,9,16,18,15,108.5,10.5,3.05,16.5,15.0,10.01,0.0
2018,9,16,18,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,17,5,45,52.0,6.0,2.35,13.15,7.0,0.0,0.0
2018,9,17,6,0,104.0,12.0,2.4,13.4,14.0,42.83,0.0
2018,9,17,6,15,266.5,23.0,2.55,13.9,48.5,136.69,48.63
2018,9,17,6,30,429.0,34.0,2.7,14.4,83.0,238.57,181.37
2018,9,17,6,45,405.0,39.5,2.8,14.9,105.0,257.37,206.25
2018,9,17,7,0,381.0,45.0,2.9,15.4,127.0,272.66,223.67
2018,9,17,7,15,191.0,68.0,2.85,15.8,109.0,194.78,160.57
2018,9,17,7,30,1.0,91.0,2.8,16.2,91.0,88.96,69.63
2018,9,17,7,45,15.0,120.0,2.75,16.55,126.0,128.42,102.85
2018,9,17,8,0,29.0,149.0,2.7,16.9,161.0,178.19,143.78
2018,9,17,8,15,31.0,167.0,2.65,17.3,181.0,199.27,160.27
2018,9,17,8,30,33.0,185.0,2.6,17.7,201.0,220.42,176.59
2018,9,17,8,45,73.0,217.0,2.6,18.05,257.5,289.42,231.95
2018,9,17,9,0,113.0,249.0,2.6,18.4,314.0,373.8,297.64
2018,9,17,9,15,207.5,256.0,2.6,18.75,385.0,465.92,369.52
2018,9,17,9,30,302.0,263.0,2.6,19.1,456.0,576.42,452.58
2018,9,17,9,45,426.0,238.0,2.6,19.45,527.0,681.32,530.13
2018,9,17,10,0,550.0,213.0,2.6,19.8,598.0,775.29,597.84
2018,9,17,10,15,561.0,222.0,2.65,20.05,628.0,800.61,613.66
2018,9,17,10,30,572.0,231.0,2.7,20.3,658.0,823.59,628.34
2018,9,17,10,45,597.5,228.5,2.75,20.6,685.5,850.17,645.84
2018,9,17,11,0,623.0,226.0,2.8,20.9,713.0,869.64,658.47
2018,9,17,11,15,741.5,176.0,2.9,21.05,764.5,924.48,695.94
2018,9,17,11,30,860.0,126.0,3.0,21.2,816.0,961.56,720.47
2018,9,17,11,45,901.5,107.5,3.1,21.3,835.0,968.51,725.08
2018,9,17,12,0,943.0,89.0,3.2,21.4,854.0,970.68,726.85
2018,9,17,12,15,942.5,89.5,3.3,21.4,851.5,950.35,713.89
2018,9,17,12,30,942.0,90.0,3.4,21.4,849.0,926.44,698.67
2018,9,17,12,45,939.5,90.0,3.45,21.4,838.5,896.85,679.21
2018,9,17,13,0,937.0,90.0,3.5,21.4,828.0,864.05,657.48
2018,9,17,13,15,933.0,88.5,3.6,21.3,808.5,825.46,632.09
2018,9,17,13,30,929.0,87.0,3.7,21.2,789.0,784.12,604.48
2018,9,17,13,45,923.0,86.0,3.8,21.1,763.0,739.31,574.03
2018,9,17,14,0,917.0,85.0,3.9,21.0,737.0,692.28,540.44
2018,9,17,14,15,908.5,82.5,3.95,20.8,703.5,640.26,501.11
2018,9,17,14,30,900.0,80.0,4.0,20.6,670.0,586.74,459.47
2018,9,17,14,45,889.0,78.5,4.05,20.4,632.0,531.66,415.24
2018,9,17,15,0,878.0,77.0,4.1,20.2,594.0,475.82,368.92
2018,9,17,15,15,861.0,75.0,4.1,20.2,549.5,416.6,318.21
2018,9,17,15,30,844.0,73.0,4.1,20.2,505.0,357.83,266.49
2018,9,17,15,45,821.5,70.0,4.15,19.6,456.5,294.24,210.66
2018,9,17,16,0,799.0,67.0,4.2,19.0,408.0,235.06,158.03
2018,9,17,16,15,767.0,63.0,4.15,18.55,357.0,175.48,107.0
2018,9,17,16,30,735.0,59.0,4.1,18.1,306.0,119.35,63.95
2018,9,17,16,45,687.0,55.0,4.1,17.7,254.5,66.37,34.77
2018,9,17,17,0,639.0,51.0,4.1,17.3,203.0,39.86,29.57
2018,9,17,17,15,557.0,44.5,3.95,16.8,153.5,32.98,23.3
2018,9,17,17,30,475.0,38.0,3.8,16.3,104.0,29.49,19.75
2018,9,17,17,45,332.5,29.0,3.65,15.85,65.5,23.55,12.35
2018,9,17,18,0,190.0,20.0,3.5,15.4,27.0,19.06,0.0
2018,9,17,18,15,95.0,10.0,3.45,15.1,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,5,45,17.0,3.5,2.35,12.6,3.5,0.0,0.0
2018,9,18,6,0,34.0,7.0,2.4,12.8,7.0,16.92,0.0
2018,9,18,6,15,99.0,17.0,2.5,13.3,26.0,66.73,15.49
2018,9,18,6,30,164.0,27.0,2.6,13.8,45.0,116.17,86.75
2018,9,18,6,45,118.0,29.0,2.65,14.3,45.5,102.77,80.53
2018,9,18,7,0,72.0,31.0,2.7,14.8,46.0,77.05,60.43
2018,9,18,7,15,36.0,46.5,2.65,15.2,54.0,71.54,55.91
2018,9,18,7,30,0.0,62.0,2.6,15.6,62.0,57.66,43.49
2018,9,18,7,45,0.5,83.0,2.5,15.95,83.0,78.83,61.25
2018,9,18,8,0,1.0,104.0,2.4,16.3,104.0,100.2,78.86
2018,9,18,8,15,4.0,121.0,2.3,16.7,122.5,119.28,94.38
2018,9,18,8,30,7.0,138.0,2.2,17.1,141.0,138.58,109.84
2018,9,18,8,45,26.5,177.5,2.1,17.5,192.0,205.39,163.98
2018,9,18,9,0,46.0,217.0,2.0,17.9,243.0,266.06,211.76
2018,9,18,9,15,55.0,242.5,2.0,18.25,276.0,302.24,239.2
2018,9,18,9,30,64.0,268.0,2.0,18.6,309.0,338.53,266.39
2018,9,18,9,45,75.0,289.5,1.95,19.0,340.0,372.07,291.03
2018,9,18,10,0,86.0,311.0,1.9,19.4,371.0,405.57,315.27
2018,9,18,10,15,189.0,311.5,1.9,19.7,450.0,516.89,400.06
2018,9,18,10,30,292.0,312.0,1.9,20.0,529.0,629.53,482.29
2018,9,18,10,45,538.5,231.0,1.9,20.35,644.5,790.3,599.81
