Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,11,0,785.0,150.0,1.9,20.7,760.0,936.89,697.47
2018,9,18,11,15,854.5,123.0,1.9,20.95,797.0,960.27,710.05
2018,9,18,11,30,924.0,96.0,1.9,21.2,834.0,988.14,726.9
2018,9,18,11,45,925.5,96.5,1.95,21.4,839.5,977.14,719.25
2018,9,18,12,0,927.0,97.0,2.0,21.6,845.0,962.42,709.7
2018,9,18,12,15,926.5,97.0,2.1,21.75,842.0,941.7,696.98
2018,9,18,12,30,926.0,97.0,2.2,21.9,839.0,917.49,681.95
2018,9,18,12,45,923.0,97.0,2.3,22.0,828.0,887.76,663.27
2018,9,18,13,0,920.0,97.0,2.4,22.1,817.0,854.9,642.34
2018,9,18,13,15,915.0,95.5,2.5,22.1,797.5,815.99,617.29
2018,9,18,13,30,910.0,94.0,2.6,22.1,778.0,774.46,590.1
2018,9,18,13,45,903.0,93.5,2.75,22.1,752.0,730.09,560.78
2018,9,18,14,0,896.0,93.0,2.9,22.1,726.0,683.65,527.87
2018,9,18,14,15,885.5,91.5,3.0,21.95,692.5,632.24,489.72
2018,9,18,14,30,875.0,90.0,3.1,21.8,659.0,579.57,449.4
2018,9,18,14,45,860.5,88.0,3.2,21.65,619.5,523.39,405.06
2018,9,18,15,0,846.0,86.0,3.3,21.5,580.0,466.88,358.93
2018,9,18,15,15,800.0,91.0,3.3,21.5,529.0,402.4,305.15
2018,9,18,15,30,754.0,96.0,3.3,21.5,478.0,343.22,254.5
2018,9,18,15,45,692.0,97.5,3.5,20.9,421.5,277.62,199.44
2018,9,18,16,0,630.0,99.0,3.7,20.3,365.0,220.99,151.77
2018,9,18,16,15,599.0,90.0,3.75,19.75,317.0,166.97,106.64
2018,9,18,16,30,568.0,81.0,3.8,19.2,269.0,116.53,68.5
2018,9,18,16,45,541.0,71.0,3.85,18.65,225.0,69.13,41.27
2018,9,18,17,0,514.0,61.0,3.9,18.1,181.0,44.83,33.8
2018,9,18,17,15,443.5,52.5,3.85,17.45,137.5,40.18,29.46
2018,9,18,17,30,373.0,44.0,3.8,16.8,94.0,35.4,24.65
2018,9,18,17,45,243.0,31.5,3.75,16.15,58.5,24.88,12.43
2018,9,18,18,0,113.0,19.0,3.7,15.5,23.0,18.11,0.0
2018,9,18,18,15,56.5,9.5,3.6,15.2,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,19,5,45,26.0,5.0,1.7,12.1,5.5,0.0,0.0
2018,9,19,6,0,52.0,10.0,1.7,12.3,11.0,25.19,0.0
2018,9,19,6,15,168.0,25.5,1.7,12.95,41.5,103.47,15.77
2018,9,19,6,30,284.0,41.0,1.7,13.6,72.0,186.71,140.47
2018,9,19,6,45,384.5,51.0,1.65,14.2,117.5,260.15,207.64
2018,9,19,7,0,485.0,61.0,1.6,14.8,163.0,345.58,280.93
2018,9,19,7,15,550.5,68.0,1.5,15.35,213.5,416.83,340.48
2018,9,19,7,30,616.0,75.0,1.4,15.9,264.0,493.01,401.16
2018,9,19,7,45,662.0,79.5,1.3,16.45,315.5,557.62,450.15
2018,9,19,8,0,708.0,84.0,1.2,17.0,367.0,624.31,498.26
2018,9,19,8,15,739.0,87.0,1.2,17.6,416.0,675.94,532.72
2018,9,19,8,30,770.0,90.0,1.2,18.2,465.0,731.32,568.91
2018,9,19,8,45,793.0,93.0,1.15,18.8,511.0,779.58,598.45
2018,9,19,9,0,816.0,96.0,1.1,19.4,557.0,826.4,626.22
2018,9,19,9,15,832.0,98.0,1.05,20.1,597.5,864.1,646.9
2018,9,19,9,30,848.0,100.0,1.0,20.8,638.0,899.37,665.6
2018,9,19,9,45,860.5,102.0,1.0,21.5,673.0,928.71,680.98
2018,9,19,10,0,873.0,104.0,1.0,22.2,708.0,946.93,689.17
2018,9,19,10,15,881.5,105.5,0.95,22.9,736.5,965.55,696.83
2018,9,19,10,30,890.0,107.0,0.9,23.6,765.0,980.74,702.28
2018,9,19,10,45,896.0,107.5,0.9,24.3,785.5,988.83,704.37
2018,9,19,11,0,902.0,108.0,0.9,25.0,806.0,993.26,704.41
2018,9,19,11,15,905.0,109.0,0.95,25.45,819.0,991.64,702.58
2018,9,19,11,30,908.0,110.0,1.0,25.9,832.0,986.27,698.64
2018,9,19,11,45,909.5,110.0,1.05,26.4,837.0,974.69,690.87
2018,9,19,12,0,911.0,110.0,1.1,26.9,842.0,959.46,681.0
2018,9,19,12,15,910.0,110.0,1.3,27.05,838.5,938.39,670.83
2018,9,19,12,30,909.0,110.0,1.5,27.2,835.0,913.91,658.09
2018,9,19,12,45,906.5,109.5,1.65,27.35,824.0,884.34,641.06
2018,9,19,13,0,904.0,109.0,1.8,27.5,813.0,851.68,621.72
2018,9,19,13,15,898.5,108.0,1.95,27.45,793.5,813.26,598.65
2018,9,19,13,30,893.0,107.0,2.1,27.4,774.0,772.29,573.39
2018,9,19,13,45,871.5,111.0,2.25,27.4,743.0,722.74,541.38
2018,9,19,14,0,850.0,115.0,2.4,27.4,712.0,673.83,507.04
2018,9,19,14,15,810.0,122.0,2.5,27.2,669.0,614.08,463.98
2018,9,19,14,30,770.0,129.0,2.6,27.0,626.0,555.9,420.86
2018,9,19,14,45,754.5,124.5,2.7,26.85,587.0,499.87,378.14
2018,9,19,15,0,739.0,120.0,2.8,26.7,548.0,444.91,334.72
2018,9,19,15,15,720.5,115.0,2.8,26.7,505.0,388.7,288.67
2018,9,19,15,30,702.0,110.0,2.8,26.7,462.0,333.5,242.23
2018,9,19,15,45,680.5,102.0,2.95,26.1,415.5,276.06,193.94
2018,9,19,16,0,659.0,94.0,3.1,25.5,369.0,220.55,146.88
2018,9,19,16,15,618.5,87.5,3.05,24.8,319.0,165.61,102.46
2018,9,19,16,30,578.0,81.0,3.0,24.1,269.0,115.38,66.11
2018,9,19,16,45,536.5,71.5,3.0,23.4,222.0,67.46,40.22
2018,9,19,17,0,495.0,62.0,3.0,22.7,175.0,46.0,34.11
2018,9,19,17,15,410.5,52.5,3.0,21.75,130.0,40.47,29.1
2018,9,19,17,30,326.0,43.0,3.0,20.8,85.0,34.74,23.53
2018,9,19,17,45,210.0,29.5,3.0,19.85,52.0,23.31,9.86
2018,9,19,18,0,94.0,16.0,3.0,18.9,19.0,15.25,0.0
2018,9,19,18,15,47.0,8.0,2.95,18.45,9.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.85,17.6,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,20,5,45,35.5,5.0,1.9,15.4,5.5,0.0,0.0
2018,9,20,6,0,71.0,10.0,1.9,15.6,11.0,30.88,0.0
2018,9,20,6,15,207.5,24.0,1.9,16.35,42.5,113.15,2.08
2018,9,20,6,30,344.0,38.0,1.9,17.1,74.0,206.34,152.25
2018,9,20,6,45,444.0,46.5,1.85,17.9,120.5,283.18,222.58
2018,9,20,7,0,544.0,55.0,1.8,18.7,167.0,369.37,295.66
2018,9,20,7,15,606.0,61.0,1.75,19.3,218.5,439.99,354.2
2018,9,20,7,30,668.0,67.0,1.7,19.9,270.0,515.18,413.59
2018,9,20,7,45,709.0,71.5,1.65,20.5,322.0,578.56,461.33
2018,9,20,8,0,750.0,76.0,1.6,21.1,374.0,640.38,505.15
2018,9,20,8,15,779.0,79.0,1.5,21.75,423.5,695.87,541.19
2018,9,20,8,30,808.0,82.0,1.4,22.4,473.0,750.97,575.54
2018,9,20,8,45,828.5,85.0,1.35,23.0,519.0,798.31,603.97
2018,9,20,9,0,849.0,88.0,1.3,23.6,565.0,843.96,630.53
2018,9,20,9,15,865.0,89.5,1.2,24.25,606.0,874.43,645.59
2018,9,20,9,30,881.0,91.0,1.1,24.9,647.0,909.61,663.4
2018,9,20,9,45,893.5,92.5,1.0,25.5,682.5,938.82,676.97
2018,9,20,10,0,906.0,94.0,0.9,26.1,718.0,964.93,688.29
2018,9,20,10,15,914.5,95.0,0.9,26.6,746.5,983.36,696.87
2018,9,20,10,30,923.0,96.0,0.9,27.1,775.0,998.23,703.4
2018,9,20,10,45,928.5,97.0,0.9,27.6,796.0,1006.53,706.05
2018,9,20,11,0,934.0,98.0,0.9,28.1,817.0,1011.02,706.6
2018,9,20,11,15,937.0,98.5,0.95,28.35,830.0,1008.7,704.91
2018,9,20,11,30,940.0,99.0,1.0,28.6,843.0,1002.53,701.09
2018,9,20,11,45,941.0,99.0,1.1,28.9,847.5,990.1,694.36
2018,9,20,12,0,942.0,99.0,1.2,29.2,852.0,973.91,685.37
2018,9,20,12,15,941.0,98.5,1.3,29.3,848.0,951.7,673.16
2018,9,20,12,30,940.0,98.0,1.4,29.4,844.0,925.97,658.67
2018,9,20,12,45,938.0,96.5,1.5,29.5,832.0,894.95,640.66
2018,9,20,13,0,936.0,95.0,1.6,29.6,820.0,860.73,620.38
2018,9,20,13,15,931.0,94.5,1.65,29.55,800.5,822.16,596.83
2018,9,20,13,30,926.0,94.0,1.7,29.5,781.0,780.9,571.22
2018,9,20,13,45,889.5,103.5,1.75,29.5,744.5,725.22,535.41
2018,9,20,14,0,853.0,113.0,1.8,29.5,708.0,671.18,497.6
2018,9,20,14,15,783.5,129.0,1.85,29.35,655.5,602.38,448.57
2018,9,20,14,30,714.0,145.0,1.9,29.2,603.0,536.94,400.79
2018,9,20,14,45,704.0,138.0,1.95,29.1,566.0,484.96,361.74
2018,9,20,15,0,694.0,131.0,2.0,29.0,529.0,432.69,321.05
2018,9,20,15,15,675.5,124.0,2.0,29.0,486.5,377.06,276.41
2018,9,20,15,30,657.0,117.0,2.0,29.0,444.0,322.58,231.51
2018,9,20,15,45,641.5,107.5,2.0,28.45,400.0,268.04,186.14
2018,9,20,16,0,626.0,98.0,2.0,27.9,356.0,214.81,141.54
2018,9,20,16,15,601.0,88.0,1.95,27.1,309.0,161.22,98.5
2018,9,20,16,30,576.0,78.0,1.9,26.3,262.0,110.51,61.96
2018,9,20,16,45,544.5,68.0,1.85,25.5,217.0,62.7,36.95
2018,9,20,17,0,513.0,58.0,1.8,24.7,172.0,42.84,31.09
2018,9,20,17,15,430.5,49.0,1.8,23.7,127.5,37.6,26.37
2018,9,20,17,30,348.0,40.0,1.8,22.7,83.0,32.18,21.06
2018,9,20,17,45,228.5,27.5,1.8,21.65,50.5,22.96,7.84
2018,9,20,18,0,109.0,15.0,1.8,20.6,18.0,14.3,0.0
2018,9,20,18,15,54.5,7.5,1.8,20.2,9.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.8,19.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.75,18.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,17.45,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,9,21,5,45,36.5,5.0,0.55,14.95,5.0,0.0,0.0
2018,9,21,6,0,73.0,10.0,0.5,15.0,10.0,31.46,0.0
2018,9,21,6,15,212.0,22.5,0.45,15.65,40.5,112.73,0.0
2018,9,21,6,30,351.0,35.0,0.4,16.3,71.0,206.48,150.41
2018,9,21,6,45,450.0,43.5,0.4,16.95,117.5,282.51,219.85
2018,9,21,7,0,549.0,52.0,0.4,17.6,164.0,368.17,291.19
2018,9,21,7,15,610.5,58.0,0.45,18.2,215.0,438.51,348.42
2018,9,21,7,30,672.0,64.0,0.5,18.8,266.0,513.44,406.56
2018,9,21,7,45,713.0,68.0,0.5,19.4,317.5,573.1,450.49
2018,9,21,8,0,754.0,72.0,0.5,20.0,369.0,637.78,495.13
2018,9,21,8,15,781.0,75.5,0.6,20.8,418.0,692.38,531.11
2018,9,21,8,30,808.0,79.0,0.7,21.6,467.0,746.45,565.86
2018,9,21,8,45,828.0,81.5,0.85,22.4,512.5,792.67,595.25
2018,9,21,9,0,848.0,84.0,1.0,23.2,558.0,837.17,623.07
2018,9,21,9,15,862.5,86.5,1.1,23.75,598.5,867.48,641.05
2018,9,21,9,30,877.0,89.0,1.2,24.3,639.0,902.35,662.03
2018,9,21,9,45,887.0,91.0,1.3,24.85,673.5,929.69,677.94
2018,9,21,10,0,897.0,93.0,1.4,25.4,708.0,953.86,691.84
2018,9,21,10,15,905.0,94.5,1.5,25.75,736.0,972.19,702.62
2018,9,21,10,30,913.0,96.0,1.6,26.1,764.0,986.99,711.27
2018,9,21,10,45,917.5,97.0,1.65,26.5,784.0,994.19,714.4
2018,9,21,11,0,922.0,98.0,1.7,26.9,804.0,997.63,715.38
2018,9,21,11,15,924.5,98.0,1.8,27.05,816.0,994.25,713.59
2018,9,21,11,30,927.0,98.0,1.9,27.2,828.0,987.08,709.55
2018,9,21,11,45,928.0,98.0,2.0,27.35,832.5,974.73,702.31
2018,9,21,12,0,929.0,98.0,2.1,27.5,837.0,958.68,692.77
2018,9,21,12,15,926.5,99.0,2.15,27.5,833.0,936.92,679.48
2018,9,21,12,30,924.0,100.0,2.2,27.5,829.0,911.74,664.0
2018,9,21,12,45,918.5,100.5,2.25,27.5,816.5,880.22,644.34
2018,9,21,13,0,913.0,101.0,2.3,27.5,804.0,845.75,622.62
2018,9,21,13,15,908.0,100.5,2.35,27.35,785.0,807.85,598.79
2018,9,21,13,30,903.0,100.0,2.4,27.2,766.0,767.35,572.92
2018,9,21,13,45,865.5,109.0,2.45,27.05,729.0,711.36,535.52
2018,9,21,14,0,828.0,118.0,2.5,26.9,692.0,657.34,496.82
2018,9,21,14,15,758.0,134.5,2.5,26.65,640.5,589.53,447.03
2018,9,21,14,30,688.0,151.0,2.5,26.4,589.0,526.12,399.42
2018,9,21,14,45,675.0,145.0,2.5,26.15,552.5,474.87,360.05
2018,9,21,15,0,662.0,139.0,2.5,25.9,516.0,423.7,319.45
2018,9,21,15,15,649.0,130.0,2.5,25.9,475.0,370.09,275.54
2018,9,21,15,30,636.0,121.0,2.5,25.9,434.0,317.09,230.99
2018,9,21,15,45,620.5,110.5,2.4,25.15,390.0,262.89,185.3
2018,9,21,16,0,605.0,100.0,2.3,24.4,346.0,210.03,140.52
2018,9,21,16,15,579.0,90.0,2.3,23.75,300.0,157.64,97.99
2018,9,21,16,30,553.0,80.0,2.3,23.1,254.0,108.26,62.28
2018,9,21,16,45,520.0,69.0,2.25,22.45,209.0,61.07,37.66
2018,9,21,17,0,487.0,58.0,2.2,21.8,164.0,43.1,31.69
2018,9,21,17,15,416.5,48.0,2.1,20.95,121.5,36.98,26.11
2018,9,21,17,30,346.0,38.0,2.0,20.1,79.0,30.57,19.81
2018,9,21,17,45,225.0,26.0,1.95,19.25,47.5,21.77,4.9
2018,9,21,18,0,104.0,14.0,1.9,18.4,16.0,13.34,0.0
2018,9,21,18,15,52.0,7.0,1.9,17.95,8.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,5,45,24.5,4.0,1.8,12.35,4.0,0.0,0.0
2018,9,22,6,0,49.0,8.0,1.8,12.5,8.0,22.33,0.0
2018,9,22,6,15,167.5,21.0,1.85,13.05,35.5,95.6,0.0
2018,9,22,6,30,286.0,34.0,1.9,13.6,63.0,178.68,131.15
2018,9,22,6,45,219.0,36.0,1.95,14.15,66.0,161.22,127.73
2018,9,22,7,0,152.0,38.0,2.0,14.7,69.0,137.99,111.62
2018,9,22,7,15,76.0,53.5,1.95,15.25,69.0,102.99,82.83
2018,9,22,7,30,0.0,69.0,1.9,15.8,69.0,65.08,49.69
2018,9,22,7,45,0.0,85.0,1.8,16.3,85.0,80.89,62.88
2018,9,22,8,0,0.0,101.0,1.7,16.8,101.0,96.67,75.76
2018,9,22,8,15,1.0,117.0,1.7,17.4,117.5,113.19,89.01
2018,9,22,8,30,2.0,133.0,1.7,18.0,134.0,129.76,102.09
2018,9,22,8,45,31.5,176.5,1.7,18.6,194.0,209.09,166.42
2018,9,22,9,0,61.0,220.0,1.7,19.2,254.0,283.22,224.54
2018,9,22,9,15,220.5,228.5,1.75,19.7,364.0,459.15,362.49
2018,9,22,9,30,380.0,237.0,1.8,20.2,474.0,615.55,478.78
2018,9,22,9,45,581.0,186.5,1.85,20.75,571.5,768.94,589.22
2018,9,22,10,0,782.0,136.0,1.9,21.3,669.0,902.29,677.19
2018,9,22,10,15,843.5,117.5,1.95,21.7,713.5,947.11,703.95
2018,9,22,10,30,905.0,99.0,2.0,22.1,758.0,981.06,724.26
2018,9,22,10,45,911.5,99.5,2.1,22.5,779.0,989.46,728.57
2018,9,22,11,0,918.0,100.0,2.2,22.9,800.0,994.13,730.85
2018,9,22,11,15,921.5,100.5,2.25,23.2,813.0,992.15,728.68
2018,9,22,11,30,925.0,101.0,2.3,23.5,826.0,986.37,724.25
2018,9,22,11,45,927.0,101.0,2.35,23.75,831.0,974.85,716.37
2018,9,22,12,0,929.0,101.0,2.4,24.0,836.0,959.6,706.21
2018,9,22,12,15,918.5,105.0,2.45,24.1,829.0,933.8,689.61
2018,9,22,12,30,908.0,109.0,2.5,24.2,822.0,904.89,671.01
2018,9,22,12,45,846.5,128.0,2.6,24.25,785.0,851.05,636.02
2018,9,22,13,0,785.0,147.0,2.7,24.3,748.0,791.75,596.87
2018,9,22,13,15,794.0,142.5,2.7,24.3,737.5,763.85,578.53
2018,9,22,13,30,803.0,138.0,2.7,24.3,727.0,732.74,557.39
2018,9,22,13,45,855.5,113.0,2.75,24.3,720.0,707.89,540.48
2018,9,22,14,0,908.0,88.0,2.8,24.3,713.0,675.22,517.2
2018,9,22,14,15,898.5,86.0,2.8,24.25,679.0,623.27,478.13
2018,9,22,14,30,889.0,84.0,2.8,24.2,645.0,569.95,437.03
2018,9,22,14,45,861.5,86.0,2.8,24.15,601.5,510.49,390.03
2018,9,22,15,0,834.0,88.0,2.8,24.1,558.0,450.56,341.38
2018,9,22,15,15,787.0,91.0,2.8,24.1,506.0,386.48,288.43
2018,9,22,15,30,740.0,94.0,2.8,24.1,454.0,326.39,237.63
2018,9,22,15,45,719.5,87.5,2.85,23.7,408.0,266.2,186.01
2018,9,22,16,0,699.0,81.0,2.9,23.3,362.0,210.2,137.69
2018,9,22,16,15,666.0,74.5,2.9,22.8,313.0,154.39,92.13
2018,9,22,16,30,633.0,68.0,2.9,22.3,264.0,102.31,55.08
2018,9,22,16,45,594.0,59.5,2.9,21.8,216.5,52.38,31.07
2018,9,22,17,0,555.0,51.0,2.9,21.3,169.0,37.44,26.83
2018,9,22,17,15,451.5,44.0,2.85,20.5,122.5,33.67,23.26
2018,9,22,17,30,348.0,37.0,2.8,19.7,76.0,29.94,19.1
2018,9,22,17,45,206.5,23.5,2.8,18.9,43.5,19.53,0.71
2018,9,22,18,0,65.0,10.0,2.8,18.1,11.0,9.53,0.0
2018,9,22,18,15,32.5,5.0,2.85,17.75,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,23,5,45,29.0,4.5,2.55,13.25,4.5,0.0,0.0
2018,9,23,6,0,58.0,9.0,2.6,13.3,9.0,25.96,0.0
2018,9,23,6,15,183.0,22.0,2.7,13.8,37.0,101.92,0.0
2018,9,23,6,30,308.0,35.0,2.8,14.3,65.0,188.17,136.53
2018,9,23,6,45,398.0,45.0,2.9,14.75,108.0,259.37,206.19
2018,9,23,7,0,488.0,55.0,3.0,15.2,151.0,339.32,276.65
2018,9,23,7,15,483.0,68.5,2.95,15.7,187.0,377.46,310.93
2018,9,23,7,30,478.0,82.0,2.9,16.2,223.0,413.92,341.82
2018,9,23,7,45,566.5,85.0,2.85,16.7,282.5,498.67,410.12
2018,9,23,8,0,655.0,88.0,2.8,17.2,342.0,589.23,480.19
2018,9,23,8,15,720.5,84.5,2.75,17.8,398.0,659.7,531.02
2018,9,23,8,30,786.0,81.0,2.7,18.4,454.0,729.76,579.39
2018,9,23,8,45,809.0,83.5,2.6,18.95,499.5,777.51,609.97
2018,9,23,9,0,832.0,86.0,2.5,19.5,545.0,823.78,638.82
2018,9,23,9,15,848.5,87.5,2.5,20.05,585.5,861.33,661.68
2018,9,23,9,30,865.0,89.0,2.5,20.6,626.0,888.91,677.42
2018,9,23,9,45,878.5,90.0,2.5,21.15,661.0,917.85,694.05
2018,9,23,10,0,892.0,91.0,2.5,21.7,696.0,943.78,708.5
2018,9,23,10,15,901.0,92.0,2.5,22.05,724.0,962.24,718.48
2018,9,23,10,30,910.0,93.0,2.5,22.4,752.0,977.2,726.26
2018,9,23,10,45,891.5,104.5,2.55,22.75,765.0,974.18,722.77
2018,9,23,11,0,873.0,116.0,2.6,23.1,778.0,967.08,716.91
2018,9,23,11,15,903.0,105.0,2.7,23.25,799.5,977.56,723.87
2018,9,23,11,30,933.0,94.0,2.8,23.4,821.0,984.0,728.12
2018,9,23,11,45,934.0,94.0,2.9,23.55,825.5,971.44,719.94
2018,9,23,12,0,935.0,94.0,3.0,23.7,830.0,955.15,709.52
2018,9,23,12,15,936.0,93.0,3.1,23.65,826.5,934.11,696.52
2018,9,23,12,30,937.0,92.0,3.2,23.6,823.0,909.51,681.12
2018,9,23,12,45,937.5,89.5,3.3,23.5,812.0,879.42,662.05
2018,9,23,13,0,938.0,87.0,3.4,23.4,801.0,846.01,640.57
2018,9,23,13,15,933.0,86.5,3.45,23.25,781.5,807.27,615.04
2018,9,23,13,30,928.0,86.0,3.5,23.1,762.0,765.84,587.39
2018,9,23,13,45,921.0,84.5,3.55,22.95,735.0,719.54,555.93
2018,9,23,14,0,914.0,83.0,3.6,22.8,708.0,671.16,520.43
2018,9,23,14,15,876.0,91.0,3.55,22.6,666.0,611.93,475.17
2018,9,23,14,30,838.0,99.0,3.5,22.4,624.0,553.71,429.63
2018,9,23,14,45,808.5,101.0,3.4,22.2,581.0,495.24,382.75
2018,9,23,15,0,779.0,103.0,3.3,22.0,538.0,438.12,335.7
2018,9,23,15,15,759.5,98.5,3.3,22.0,494.0,380.43,286.87
2018,9,23,15,30,740.0,94.0,3.3,22.0,450.0,321.37,235.83
2018,9,23,15,45,719.0,87.0,3.15,21.55,403.5,263.08,184.99
2018,9,23,16,0,698.0,80.0,3.0,21.1,357.0,206.61,135.86
2018,9,23,16,15,665.5,73.0,2.95,20.65,308.0,150.62,89.9
2018,9,23,16,30,633.0,66.0,2.9,20.2,259.0,98.3,52.78
2018,9,23,16,45,577.0,59.5,2.8,19.75,210.0,49.96,31.06
2018,9,23,17,0,521.0,53.0,2.7,19.3,161.0,39.38,28.73
2018,9,23,17,15,427.0,44.5,2.6,18.6,116.5,34.39,24.02
2018,9,23,17,30,333.0,36.0,2.5,17.9,72.0,29.29,18.47
2018,9,23,17,45,200.0,23.0,2.4,17.15,41.5,19.34,0.0
2018,9,23,18,0,67.0,10.0,2.3,16.4,11.0,9.53,0.0
2018,9,23,18,15,33.5,5.0,2.25,16.05,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.3,12.95,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,9,24,5,45,37.5,4.5,0.25,13.2,4.5,0.0,0.0
2018,9,24,6,0,75.0,9.0,0.2,13.3,9.0,8.58,0.0
2018,9,24,6,15,222.5,21.0,0.25,13.85,38.5,112.2,0.0
2018,9,24,6,30,370.0,33.0,0.3,14.4,68.0,211.61,149.91
2018,9,24,6,45,476.0,40.5,0.35,14.9,114.5,290.45,226.25
2018,9,24,7,0,582.0,48.0,0.4,15.4,161.0,379.4,301.46
2018,9,24,7,15,643.0,53.0,0.4,16.0,212.5,445.8,356.18
2018,9,24,7,30,704.0,58.0,0.4,16.6,264.0,520.83,414.61
2018,9,24,7,45,745.5,61.5,0.4,17.2,316.0,584.84,461.95
2018,9,24,8,0,787.0,65.0,0.4,17.8,368.0,650.25,506.92
2018,9,24,8,15,815.0,68.0,0.45,18.7,418.0,705.94,542.82
2018,9,24,8,30,843.0,71.0,0.5,19.6,468.0,761.1,577.3
2018,9,24,8,45,863.5,73.0,0.55,20.5,514.0,801.25,600.76
2018,9,24,9,0,884.0,75.0,0.6,21.4,560.0,846.11,627.01
2018,9,24,9,15,897.5,77.0,0.6,22.35,600.5,882.79,646.3
2018,9,24,9,30,911.0,79.0,0.6,23.3,641.0,916.75,663.56
2018,9,24,9,45,918.5,81.5,0.55,24.2,675.0,942.86,674.7
2018,9,24,10,0,926.0,84.0,0.5,25.1,709.0,965.56,683.65
2018,9,24,10,15,933.0,84.5,0.45,25.75,736.0,981.89,689.31
2018,9,24,10,30,940.0,85.0,0.4,26.4,763.0,994.57,692.87
2018,9,24,10,45,945.0,86.0,0.35,27.05,783.5,1002.16,693.49
2018,9,24,11,0,950.0,87.0,0.3,27.7,804.0,1005.87,692.02
2018,9,24,11,15,953.5,87.0,0.35,28.0,816.5,1003.11,690.12
2018,9,24,11,30,957.0,87.0,0.4,28.3,829.0,996.44,686.16
2018,9,24,11,45,958.0,87.5,0.45,28.6,833.5,984.09,679.0
2018,9,24,12,0,959.0,88.0,0.5,28.9,838.0,967.91,669.73
2018,9,24,12,15,957.5,88.0,0.65,29.0,834.0,945.22,659.2
2018,9,24,12,30,956.0,88.0,0.8,29.1,830.0,918.97,646.24
2018,9,24,12,45,952.0,88.5,0.9,29.15,818.0,887.73,629.09
2018,9,24,13,0,948.0,89.0,1.0,29.2,806.0,853.33,609.65
2018,9,24,13,15,943.0,88.0,1.1,29.1,786.0,813.63,586.78
2018,9,24,13,30,938.0,87.0,1.2,29.0,766.0,771.22,561.65
2018,9,24,13,45,902.0,95.5,1.35,28.85,729.0,714.77,526.78
2018,9,24,14,0,866.0,104.0,1.5,28.7,692.0,658.46,488.71
2018,9,24,14,15,793.5,121.0,1.55,28.45,639.0,590.45,440.26
2018,9,24,14,30,721.0,138.0,1.6,28.2,586.0,524.76,392.28
2018,9,24,14,45,708.5,131.5,1.7,27.95,548.5,471.7,352.58
2018,9,24,15,0,696.0,125.0,1.8,27.7,511.0,418.62,311.24
2018,9,24,15,15,679.0,117.5,1.8,27.7,468.5,363.16,266.24
2018,9,24,15,30,662.0,110.0,1.8,27.7,426.0,308.69,220.87
2018,9,24,15,45,644.0,101.0,1.95,26.85,381.5,253.84,175.28
2018,9,24,16,0,626.0,92.0,2.1,26.0,337.0,200.6,130.78
2018,9,24,16,15,596.0,83.0,2.15,25.15,290.0,147.56,88.7
2018,9,24,16,30,566.0,74.0,2.2,24.3,243.0,98.0,54.55
2018,9,24,16,45,530.0,63.5,2.25,23.4,198.0,50.77,38.19
2018,9,24,17,0,494.0,53.0,2.3,22.5,153.0,39.63,28.5
2018,9,24,17,15,349.5,43.0,2.35,21.5,103.5,33.2,22.62
2018,9,24,17,30,205.0,33.0,2.4,20.5,54.0,25.67,15.0
2018,9,24,17,45,115.0,19.5,2.45,19.5,30.0,15.45,0.0
2018,9,24,18,0,25.0,6.0,2.5,18.5,6.0,5.72,0.0
2018,9,24,18,15,12.5,3.0,2.45,18.05,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,25,5,45,35.0,4.0,1.05,12.75,4.0,0.0,0.0
2018,9,25,6,0,70.0,8.0,1.0,12.9,8.0,7.63,0.0
2018,9,25,6,15,209.5,20.0,0.95,13.5,36.0,92.76,0.0
2018,9,25,6,30,349.0,32.0,0.9,14.1,64.0,201.88,141.63
2018,9,25,6,45,254.0,36.5,0.85,14.75,67.5,178.71,140.06
2018,9,25,7,0,159.0,41.0,0.8,15.4,71.0,146.37,117.43
2018,9,25,7,15,80.0,61.5,0.75,16.05,76.5,115.44,92.58
2018,9,25,7,30,1.0,82.0,0.7,16.7,82.0,80.15,62.05
2018,9,25,7,45,10.0,108.5,0.6,17.35,112.0,113.62,89.92
2018,9,25,8,0,19.0,135.0,0.5,18.0,142.0,147.77,117.5
2018,9,25,8,15,31.5,158.5,0.5,18.7,172.5,191.64,152.26
2018,9,25,8,30,44.0,182.0,0.5,19.4,203.0,227.65,179.91
2018,9,25,8,45,114.5,208.5,0.5,20.15,269.5,327.71,257.64
2018,9,25,9,0,185.0,235.0,0.5,20.9,336.0,419.64,325.7
2018,9,25,9,15,293.5,233.5,0.5,21.55,407.5,528.46,404.5
2018,9,25,9,30,402.0,232.0,0.5,22.2,479.0,642.33,483.01
2018,9,25,9,45,601.5,177.5,0.55,22.85,570.0,775.08,574.17
2018,9,25,10,0,801.0,123.0,0.6,23.5,661.0,901.23,652.37
2018,9,25,10,15,864.0,105.0,0.65,24.05,706.5,939.02,672.83
2018,9,25,10,30,927.0,87.0,0.7,24.6,752.0,982.67,698.03
2018,9,25,10,45,932.0,88.0,0.75,25.15,772.0,990.1,700.7
2018,9,25,11,0,937.0,89.0,0.8,25.7,792.0,993.7,701.69
2018,9,25,11,15,940.0,89.5,0.9,26.05,804.5,990.98,700.53
2018,9,25,11,30,943.0,90.0,1.0,26.4,817.0,984.4,697.11
2018,9,25,11,45,944.0,90.5,1.1,26.8,821.5,972.11,690.09
2018,9,25,12,0,945.0,91.0,1.2,27.2,826.0,956.06,680.76
2018,9,25,12,15,943.0,91.5,1.3,27.3,822.0,933.64,668.21
2018,9,25,12,30,941.0,92.0,1.4,27.4,818.0,907.74,653.37
2018,9,25,12,45,936.5,92.0,1.5,27.55,805.5,875.88,634.39
2018,9,25,13,0,932.0,92.0,1.6,27.7,793.0,840.95,613.21
2018,9,25,13,15,926.5,91.5,1.7,27.6,773.0,801.87,589.55
2018,9,25,13,30,921.0,91.0,1.8,27.5,753.0,760.16,563.71
2018,9,25,13,45,886.0,99.0,1.9,27.45,716.5,704.57,527.09
2018,9,25,14,0,851.0,107.0,2.0,27.4,680.0,650.43,488.78
2018,9,25,14,15,782.0,122.5,2.05,27.2,629.0,582.6,439.42
2018,9,25,14,30,713.0,138.0,2.1,27.0,578.0,518.11,391.33
2018,9,25,14,45,726.0,124.5,2.15,26.8,547.5,471.12,355.12
2018,9,25,15,0,739.0,111.0,2.2,26.6,517.0,421.5,315.29
2018,9,25,15,15,721.0,106.0,2.2,26.6,474.5,365.76,269.26
2018,9,25,15,30,703.0,101.0,2.2,26.6,432.0,310.99,222.89
2018,9,25,15,45,669.0,94.5,2.3,25.8,382.5,252.05,173.83
2018,9,25,16,0,635.0,88.0,2.4,25.0,333.0,196.56,127.7
2018,9,25,16,15,633.5,76.5,2.45,24.25,292.0,144.64,85.2
2018,9,25,16,30,632.0,65.0,2.5,23.5,251.0,92.76,48.73
2018,9,25,16,45,591.5,57.5,2.5,22.7,204.5,44.14,32.58
2018,9,25,17,0,551.0,50.0,2.5,21.9,158.0,37.38,26.61
2018,9,25,17,15,415.0,42.5,2.45,21.0,110.0,33.14,22.54
2018,9,25,17,30,279.0,35.0,2.4,20.1,62.0,28.98,17.23
2018,9,25,17,45,151.0,21.0,2.35,19.2,34.5,16.81,0.0
2018,9,25,18,0,23.0,7.0,2.3,18.3,7.0,6.67,0.0
2018,9,25,18,15,11.5,3.5,2.25,17.9,3.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,26,5,45,30.0,4.5,1.35,13.1,4.0,0.0,0.0
2018,9,26,6,0,60.0,9.0,1.3,13.2,8.0,0.0,0.0
2018,9,26,6,15,152.5,20.0,1.3,13.8,30.5,72.6,0.0
2018,9,26,6,30,245.0,31.0,1.3,14.4,53.0,158.43,108.7
2018,9,26,6,45,243.0,47.5,1.3,15.0,81.0,189.47,148.56
2018,9,26,7,0,241.0,64.0,1.3,15.6,109.0,220.1,177.56
2018,9,26,7,15,213.5,82.5,1.2,16.2,131.5,227.77,185.81
2018,9,26,7,30,186.0,101.0,1.1,16.8,154.0,242.0,197.77
2018,9,26,7,45,178.5,116.5,1.05,17.35,175.5,262.39,214.03
2018,9,26,8,0,171.0,132.0,1.0,17.9,197.0,270.27,219.67
2018,9,26,8,15,240.0,147.5,0.9,18.65,251.5,356.58,287.31
2018,9,26,8,30,309.0,163.0,0.8,19.4,306.0,435.99,346.58
2018,9,26,8,45,367.0,178.5,0.75,20.1,365.0,510.19,399.75
2018,9,26,9,0,425.0,194.0,0.7,20.8,424.0,600.87,462.23
2018,9,26,9,15,447.0,203.5,0.6,21.55,461.5,640.97,486.11
2018,9,26,9,30,469.0,213.0,0.5,22.3,499.0,680.26,509.13
2018,9,26,9,45,481.5,221.5,0.4,23.05,529.5,708.63,523.96
2018,9,26,10,0,494.0,230.0,0.3,23.8,560.0,735.27,537.35
2018,9,26,10,15,520.5,231.5,0.25,24.5,591.5,765.3,553.95
2018,9,26,10,30,547.0,233.0,0.2,25.2,623.0,793.48,569.02
2018,9,26,10,45,586.0,226.0,0.2,25.9,654.5,826.29,587.89
2018,9,26,11,0,625.0,219.0,0.2,26.6,686.0,852.87,602.61
2018,9,26,11,15,612.0,229.5,0.25,27.25,692.5,845.64,596.07
2018,9,26,11,30,599.0,240.0,0.3,27.9,699.0,835.64,588.44
2018,9,26,11,45,664.0,212.0,0.4,28.5,723.5,855.35,602.49
2018,9,26,12,0,729.0,184.0,0.5,29.1,748.0,869.7,611.48
2018,9,26,12,15,708.0,192.5,0.55,29.55,738.0,841.61,593.68
2018,9,26,12,30,687.0,201.0,0.6,30.0,728.0,811.41,574.92
2018,9,26,12,45,641.0,215.5,0.65,30.45,701.5,764.84,544.36
2018,9,26,13,0,595.0,230.0,0.7,30.9,675.0,718.16,513.46
2018,9,26,13,15,559.0,235.5,0.8,30.95,645.0,668.76,481.99
2018,9,26,13,30,523.0,241.0,0.9,31.0,615.0,622.71,451.85
2018,9,26,13,45,596.5,204.0,0.95,31.05,615.0,612.82,446.85
2018,9,26,14,0,670.0,167.0,1.0,31.1,615.0,592.94,434.07
2018,9,26,14,15,725.0,140.0,1.2,30.75,602.5,563.5,415.25
2018,9,26,14,30,780.0,113.0,1.4,30.4,590.0,528.16,390.72
2018,9,26,14,45,741.5,113.5,1.55,30.05,543.0,465.61,344.57
2018,9,26,15,0,703.0,114.0,1.7,29.7,496.0,406.55,299.41
2018,9,26,15,15,701.0,107.0,1.7,29.7,461.0,356.84,258.56
2018,9,26,15,30,699.0,100.0,1.7,29.7,426.0,306.37,215.88
2018,9,26,15,45,669.5,94.0,2.05,28.45,379.0,249.36,169.47
2018,9,26,16,0,640.0,88.0,2.4,27.2,332.0,195.24,125.16
2018,9,26,16,15,596.0,81.5,2.5,26.15,283.0,141.98,84.08
2018,9,26,16,30,552.0,75.0,2.6,25.1,234.0,93.91,52.66
2018,9,26,16,45,484.5,65.5,2.75,24.0,185.0,48.59,36.18
2018,9,26,17,0,417.0,56.0,2.9,22.9,136.0,42.87,31.13
2018,9,26,17,15,332.5,45.0,2.95,22.0,96.5,35.75,24.54
2018,9,26,17,30,248.0,34.0,3.0,21.1,57.0,26.76,14.83
2018,9,26,17,45,145.0,21.0,3.05,20.15,32.0,20.02,0.0
2018,9,26,18,0,42.0,8.0,3.1,19.2,7.0,0.0,0.0
2018,9,26,18,15,21.0,4.0,2.95,18.7,3.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,27,5,45,20.5,3.5,1.65,13.45,3.0,0.0,0.0
2018,9,27,6,0,41.0,7.0,1.6,13.5,6.0,0.0,0.0
2018,9,27,6,15,146.5,19.5,1.65,14.0,30.0,69.91,0.0
2018,9,27,6,30,252.0,32.0,1.7,14.5,54.0,162.98,109.24
2018,9,27,6,45,322.0,43.5,1.75,14.95,91.0,221.51,173.88
2018,9,27,7,0,392.0,55.0,1.8,15.4,128.0,288.42,233.39
2018,9,27,7,15,327.0,77.5,1.75,15.85,151.0,296.03,242.36
2018,9,27,7,30,262.0,100.0,1.7,16.3,174.0,287.38,236.28
2018,9,27,7,45,264.5,121.0,1.65,16.75,208.0,324.87,266.64
2018,9,27,8,0,267.0,142.0,1.6,17.2,242.0,361.62,295.05
2018,9,27,8,15,315.0,155.5,1.55,17.8,289.0,422.01,341.67
2018,9,27,8,30,363.0,169.0,1.5,18.4,336.0,485.14,388.74
2018,9,27,8,45,401.5,179.0,1.45,19.0,381.0,552.33,436.88
2018,9,27,9,0,440.0,189.0,1.4,19.6,426.0,607.27,474.83
2018,9,27,9,15,434.0,206.0,1.4,20.15,454.5,631.94,489.67
2018,9,27,9,30,428.0,223.0,1.4,20.7,483.0,654.33,502.91
2018,9,27,9,45,388.0,250.0,1.4,21.25,495.5,640.92,490.18
2018,9,27,10,0,348.0,277.0,1.4,21.8,508.0,638.58,485.34
2018,9,27,10,15,412.5,266.5,1.45,22.25,551.0,702.03,529.77
2018,9,27,10,30,477.0,256.0,1.5,22.7,594.0,751.92,563.76
2018,9,27,10,45,497.5,257.5,1.55,23.1,619.0,771.82,576.1
2018,9,27,11,0,518.0,259.0,1.6,23.5,644.0,789.47,587.18
2018,9,27,11,15,553.5,250.5,1.6,23.75,667.5,807.89,599.19
2018,9,27,11,30,589.0,242.0,1.6,24.0,691.0,823.43,609.2
2018,9,27,11,45,589.5,243.0,1.65,24.25,694.5,813.91,602.26
2018,9,27,12,0,590.0,244.0,1.7,24.5,698.0,801.86,593.9
2018,9,27,12,15,610.5,233.5,1.75,24.55,701.0,796.27,590.89
2018,9,27,12,30,631.0,223.0,1.8,24.6,704.0,784.18,583.47
2018,9,27,12,45,651.0,209.0,1.9,24.65,698.5,764.72,571.51
2018,9,27,13,0,671.0,195.0,2.0,24.7,693.0,741.75,556.93
2018,9,27,13,15,616.0,211.0,2.1,24.55,659.0,688.51,519.78
2018,9,27,13,30,561.0,227.0,2.2,24.4,625.0,634.49,481.59
2018,9,27,13,45,531.5,226.5,2.35,24.25,592.0,586.75,447.88
2018,9,27,14,0,502.0,226.0,2.5,24.1,559.0,539.96,413.95
2018,9,27,14,15,499.0,213.5,2.65,23.75,530.5,498.49,383.78
2018,9,27,14,30,496.0,201.0,2.8,23.4,502.0,456.3,352.04
2018,9,27,14,45,441.0,201.5,2.9,23.05,456.0,400.76,309.03
2018,9,27,15,0,386.0,202.0,3.0,22.7,410.0,348.99,268.32
2018,9,27,15,15,417.0,176.0,3.0,22.7,383.5,312.39,237.41
2018,9,27,15,30,448.0,150.0,3.0,22.7,357.0,271.01,201.44
2018,9,27,15,45,399.0,140.5,3.25,21.6,309.5,220.55,160.61
2018,9,27,16,0,350.0,131.0,3.5,20.5,262.0,175.61,124.66
2018,9,27,16,15,343.0,111.0,3.5,19.8,224.0,132.9,89.96
2018,9,27,16,30,336.0,91.0,3.5,19.1,186.0,91.28,59.61
2018,9,27,16,45,316.5,75.0,3.55,18.45,150.0,55.23,42.84
2018,9,27,17,0,297.0,59.0,3.6,17.8,114.0,44.41,33.11
2018,9,27,17,15,233.0,45.0,3.55,17.3,79.5,34.59,23.97
2018,9,27,17,30,169.0,31.0,3.5,16.8,45.0,24.34,12.55
2018,9,27,17,45,99.5,18.5,3.5,16.3,25.0,17.63,0.0
2018,9,27,18,0,30.0,6.0,3.5,15.8,5.0,0.0,0.0
2018,9,27,18,15,15.0,3.0,3.45,15.7,2.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,28,5,45,5.0,1.0,2.2,13.85,1.0,0.0,0.0
2018,9,28,6,0,10.0,2.0,2.2,13.9,2.0,0.0,0.0
2018,9,28,6,15,10.0,4.5,2.3,14.2,5.0,7.78,0.0
2018,9,28,6,30,10.0,7.0,2.4,14.5,8.0,11.53,2.42
2018,9,28,6,45,5.0,6.5,2.5,14.8,7.0,8.39,1.3
2018,9,28,7,0,0.0,6.0,2.6,15.1,6.0,5.55,0.0
2018,9,28,7,15,0.0,13.0,2.65,15.35,13.0,12.04,4.62
2018,9,28,7,30,0.0,20.0,2.7,15.6,20.0,18.54,10.21
2018,9,28,7,45,0.0,42.5,2.75,15.85,42.5,39.47,28.04
2018,9,28,8,0,0.0,65.0,2.8,16.1,65.0,60.46,45.71
2018,9,28,8,15,2.0,92.5,2.8,16.45,93.5,88.86,69.38
2018,9,28,8,30,4.0,120.0,2.8,16.8,122.0,118.23,93.47
2018,9,28,8,45,23.5,150.0,2.8,17.15,162.5,173.28,138.81
2018,9,28,9,0,43.0,180.0,2.8,17.5,203.0,222.78,178.74
2018,9,28,9,15,40.5,197.5,2.85,17.85,220.5,239.82,191.41
2018,9,28,9,30,38.0,215.0,2.9,18.2,238.0,256.52,203.76
2018,9,28,9,45,51.0,246.0,2.95,18.55,278.5,302.26,239.29
2018,9,28,10,0,64.0,277.0,3.0,18.9,319.0,348.12,274.25
2018,9,28,10,15,136.0,301.5,3.05,19.15,396.0,455.48,357.54
