Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,11,30,946.0,71.0,3.1,25.7,747.0,932.4,692.95
2018,10,8,11,45,946.5,70.5,3.05,25.95,749.5,917.72,681.95
2018,10,8,12,0,947.0,70.0,3.0,26.2,752.0,899.33,668.67
2018,10,8,12,15,944.0,70.5,2.9,26.35,746.5,875.48,651.78
2018,10,8,12,30,941.0,71.0,2.8,26.5,741.0,848.23,632.73
2018,10,8,12,45,936.5,71.0,2.75,26.6,728.0,815.99,610.8
2018,10,8,13,0,932.0,71.0,2.7,26.7,715.0,780.76,586.83
2018,10,8,13,15,926.0,70.5,2.6,26.75,694.5,741.09,559.54
2018,10,8,13,30,920.0,70.0,2.5,26.8,674.0,698.9,530.4
2018,10,8,13,45,893.0,75.5,2.45,26.85,641.5,647.35,492.52
2018,10,8,14,0,866.0,81.0,2.4,26.9,609.0,595.4,453.22
2018,10,8,14,15,816.0,90.5,2.35,26.8,565.5,535.41,407.32
2018,10,8,14,30,766.0,100.0,2.3,26.7,522.0,477.1,361.72
2018,10,8,14,45,749.5,95.5,2.3,26.6,483.0,422.94,318.28
2018,10,8,15,0,733.0,91.0,2.3,26.5,444.0,369.11,273.75
2018,10,8,15,15,713.5,85.0,2.3,26.5,401.5,311.57,225.2
2018,10,8,15,30,694.0,79.0,2.3,26.5,359.0,256.88,178.05
2018,10,8,15,45,636.5,77.0,2.2,26.05,309.0,199.44,130.48
2018,10,8,16,0,579.0,75.0,2.1,25.6,259.0,148.2,89.88
2018,10,8,16,15,520.5,68.0,2.0,24.8,212.0,98.99,55.35
2018,10,8,16,30,462.0,61.0,1.9,24.0,165.0,56.83,33.91
2018,10,8,16,45,436.5,48.0,1.8,23.25,126.5,36.42,25.46
2018,10,8,17,0,411.0,35.0,1.7,22.5,88.0,27.15,17.06
2018,10,8,17,15,296.5,26.0,1.8,21.7,55.5,21.07,8.72
2018,10,8,17,30,182.0,17.0,1.9,20.9,23.0,16.2,0.0
2018,10,8,17,45,91.0,8.5,1.95,20.15,11.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.6,16.85,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.45,15.2,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.35,14.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.4,14.55,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.35,14.35,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.3,14.25,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,6,15,103.0,11.0,0.55,14.7,16.0,45.54,0.0
2018,10,9,6,30,206.0,22.0,0.7,15.1,32.0,118.53,0.0
2018,10,9,6,45,345.0,30.5,0.8,15.5,71.0,214.7,156.74
2018,10,9,7,0,484.0,39.0,0.9,15.9,110.0,311.36,245.48
2018,10,9,7,15,560.0,44.5,1.0,16.4,157.5,383.14,307.77
2018,10,9,7,30,636.0,50.0,1.1,16.9,205.0,457.5,369.72
2018,10,9,7,45,685.5,53.5,1.2,17.4,254.0,521.74,421.32
2018,10,9,8,0,735.0,57.0,1.3,17.9,303.0,588.1,472.12
2018,10,9,8,15,767.0,60.0,1.25,18.5,350.5,642.88,509.74
2018,10,9,8,30,799.0,63.0,1.2,19.1,398.0,697.5,545.84
2018,10,9,8,45,821.5,65.0,1.15,19.7,441.5,736.18,569.44
2018,10,9,9,0,844.0,67.0,1.1,20.3,485.0,779.7,595.84
2018,10,9,9,15,859.5,69.0,1.0,20.9,523.5,815.48,615.48
2018,10,9,9,30,875.0,71.0,0.9,21.5,562.0,848.75,632.9
2018,10,9,9,45,887.0,72.5,0.75,22.1,595.0,875.55,644.7
2018,10,9,10,0,899.0,74.0,0.6,22.7,628.0,899.23,654.04
2018,10,9,10,15,907.5,75.0,0.55,23.25,654.5,915.83,660.77
2018,10,9,10,30,916.0,76.0,0.5,23.8,681.0,928.9,665.36
2018,10,9,10,45,895.0,87.0,0.45,24.35,692.0,923.12,658.31
2018,10,9,11,0,874.0,98.0,0.4,24.9,703.0,913.32,649.25
2018,10,9,11,15,782.5,137.5,0.6,25.1,685.5,875.14,628.45
2018,10,9,11,30,691.0,177.0,0.8,25.3,668.0,831.04,603.47
2018,10,9,11,45,639.0,200.0,1.05,25.5,655.5,797.05,584.47
2018,10,9,12,0,587.0,223.0,1.3,25.7,643.0,757.41,559.49
2018,10,9,12,15,602.5,214.5,1.5,25.65,643.0,749.06,556.46
2018,10,9,12,30,618.0,206.0,1.7,25.6,643.0,734.01,548.31
2018,10,9,12,45,609.0,205.0,1.95,25.5,629.0,704.17,529.59
2018,10,9,13,0,600.0,204.0,2.2,25.4,615.0,672.68,509.13
2018,10,9,13,15,636.0,183.0,2.4,25.15,607.5,652.08,496.73
2018,10,9,13,30,672.0,162.0,2.6,24.9,600.0,626.77,480.22
2018,10,9,13,45,689.5,149.5,2.85,24.65,582.0,593.46,456.98
2018,10,9,14,0,707.0,137.0,3.1,24.4,564.0,556.83,430.3
2018,10,9,14,15,671.0,135.5,3.2,24.0,522.5,499.05,386.31
2018,10,9,14,30,635.0,134.0,3.3,23.6,481.0,443.17,342.65
2018,10,9,14,45,685.0,112.5,3.45,23.2,461.5,407.68,313.09
2018,10,9,15,0,735.0,91.0,3.6,22.8,442.0,367.42,277.8
2018,10,9,15,15,744.5,80.0,3.6,22.8,406.0,316.27,232.31
2018,10,9,15,30,754.0,69.0,3.6,22.8,370.0,263.05,184.13
2018,10,9,15,45,718.5,65.5,3.6,21.8,323.0,205.81,134.86
2018,10,9,16,0,683.0,62.0,3.6,20.8,276.0,152.11,90.53
2018,10,9,16,15,628.5,56.5,3.5,20.15,227.0,96.0,50.24
2018,10,9,16,30,574.0,51.0,3.4,19.5,178.0,48.81,27.33
2018,10,9,16,45,485.0,44.5,3.35,18.85,132.5,33.64,23.51
2018,10,9,17,0,396.0,38.0,3.3,18.2,87.0,30.22,19.88
2018,10,9,17,15,262.5,28.0,3.25,17.7,54.0,23.35,9.09
2018,10,9,17,30,129.0,18.0,3.2,17.2,21.0,17.16,0.0
2018,10,9,17,45,64.5,9.0,3.15,16.65,10.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.35,12.95,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,10,6,15,28.5,7.5,0.5,13.5,9.0,16.82,0.0
2018,10,10,6,30,57.0,15.0,0.6,13.8,18.0,45.15,0.0
2018,10,10,6,45,79.5,29.5,0.65,14.15,38.5,83.0,57.98
2018,10,10,7,0,102.0,44.0,0.7,14.5,59.0,114.26,89.23
2018,10,10,7,15,95.5,61.0,0.75,14.85,79.0,126.26,101.18
2018,10,10,7,30,89.0,78.0,0.8,15.2,99.0,145.55,118.19
2018,10,10,7,45,64.0,101.5,0.8,15.55,118.5,151.02,122.61
2018,10,10,8,0,39.0,125.0,0.8,15.9,138.0,162.57,131.4
2018,10,10,8,15,95.0,147.0,0.75,16.35,185.0,239.08,194.26
2018,10,10,8,30,151.0,169.0,0.7,16.8,232.0,308.82,249.54
2018,10,10,8,45,330.5,160.0,0.65,17.25,316.5,453.29,362.88
2018,10,10,9,0,510.0,151.0,0.6,17.7,401.0,611.07,478.54
2018,10,10,9,15,664.5,120.0,0.5,18.2,473.0,722.81,553.2
2018,10,10,9,30,819.0,89.0,0.4,18.7,545.0,827.88,618.51
2018,10,10,9,45,837.0,88.5,0.35,19.2,578.5,856.37,632.14
2018,10,10,10,0,855.0,88.0,0.3,19.7,612.0,874.58,640.12
2018,10,10,10,15,863.0,89.5,0.35,20.05,637.5,890.64,649.22
2018,10,10,10,30,871.0,91.0,0.4,20.4,663.0,903.33,656.31
2018,10,10,10,45,875.0,92.0,0.45,20.75,680.5,908.31,658.67
2018,10,10,11,0,879.0,93.0,0.5,21.1,698.0,909.72,659.04
2018,10,10,11,15,882.0,94.0,0.65,21.3,709.0,906.62,659.11
2018,10,10,11,30,885.0,95.0,0.8,21.5,720.0,899.9,656.89
2018,10,10,11,45,884.5,95.5,0.9,21.7,722.0,885.96,649.08
2018,10,10,12,0,884.0,96.0,1.0,21.9,724.0,868.57,639.07
2018,10,10,12,15,882.0,96.0,1.15,21.95,719.0,846.01,626.67
2018,10,10,12,30,880.0,96.0,1.3,22.0,714.0,820.26,611.88
2018,10,10,12,45,875.0,96.0,1.45,22.1,701.0,789.09,592.98
2018,10,10,13,0,870.0,96.0,1.6,22.2,688.0,755.16,571.82
2018,10,10,13,15,862.0,95.5,1.75,22.1,667.5,716.01,547.01
2018,10,10,13,30,854.0,95.0,1.9,22.0,647.0,674.7,519.1
2018,10,10,13,45,842.0,94.5,2.05,21.9,619.0,630.62,487.34
2018,10,10,14,0,830.0,94.0,2.2,21.8,591.0,582.89,451.85
2018,10,10,14,15,815.0,92.0,2.35,21.6,557.0,530.96,412.14
2018,10,10,14,30,800.0,90.0,2.5,21.4,523.0,478.52,370.58
2018,10,10,14,45,777.5,88.5,2.6,21.2,483.0,423.14,325.19
2018,10,10,15,0,755.0,87.0,2.7,21.0,443.0,368.61,279.04
2018,10,10,15,15,727.5,83.0,2.7,21.0,399.0,311.27,229.34
2018,10,10,15,30,700.0,79.0,2.7,21.0,355.0,253.84,179.0
2018,10,10,15,45,657.5,75.5,2.9,20.25,308.0,198.08,131.42
2018,10,10,16,0,615.0,72.0,3.1,19.5,261.0,146.75,89.49
2018,10,10,16,15,554.5,66.0,3.1,18.9,213.5,96.52,54.14
2018,10,10,16,30,494.0,60.0,3.1,18.3,166.0,53.57,33.66
2018,10,10,16,45,401.5,51.0,3.1,17.7,122.5,39.77,28.89
2018,10,10,17,0,309.0,42.0,3.1,17.1,79.0,32.7,21.92
2018,10,10,17,15,196.0,28.5,3.05,16.65,48.0,22.64,6.76
2018,10,10,17,30,83.0,15.0,3.0,16.2,17.0,14.3,0.0
2018,10,10,17,45,41.5,7.5,2.9,15.7,8.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,11,6,15,0.0,5.5,1.05,13.25,5.5,5.24,0.0
2018,10,11,6,30,0.0,11.0,1.0,13.6,11.0,10.2,0.0
2018,10,11,6,45,1.0,27.0,1.0,13.95,27.0,27.0,14.88
2018,10,11,7,0,2.0,43.0,1.0,14.3,43.0,44.05,31.02
2018,10,11,7,15,11.5,63.0,0.95,14.65,65.5,70.37,53.89
2018,10,11,7,30,21.0,83.0,0.9,15.0,88.0,103.62,82.37
2018,10,11,7,45,35.5,104.5,0.85,15.3,115.0,137.23,110.81
2018,10,11,8,0,50.0,126.0,0.8,15.6,142.0,171.72,139.39
2018,10,11,8,15,91.5,146.5,0.7,16.05,182.0,225.09,183.12
2018,10,11,8,30,133.0,167.0,0.6,16.5,222.0,292.87,236.69
2018,10,11,8,45,238.5,177.0,0.5,16.95,288.5,401.75,321.23
2018,10,11,9,0,344.0,187.0,0.4,17.4,355.0,504.01,396.52
2018,10,11,9,15,467.0,171.0,0.45,17.85,418.0,609.11,472.61
2018,10,11,9,30,590.0,155.0,0.5,18.3,481.0,710.58,543.44
2018,10,11,9,45,702.5,128.0,0.5,18.75,539.0,787.64,592.39
2018,10,11,10,0,815.0,101.0,0.5,19.2,597.0,859.92,636.98
2018,10,11,10,15,825.5,102.0,0.5,19.65,622.5,877.07,644.89
2018,10,11,10,30,836.0,103.0,0.5,20.1,648.0,890.96,651.58
2018,10,11,10,45,844.5,103.5,0.5,20.55,667.5,899.05,654.69
2018,10,11,11,0,853.0,104.0,0.5,21.0,687.0,896.27,651.06
2018,10,11,11,15,857.5,104.0,0.45,21.35,698.0,893.38,646.91
2018,10,11,11,30,862.0,104.0,0.4,21.7,709.0,886.96,640.7
2018,10,11,11,45,865.0,103.5,0.35,22.1,712.5,875.16,631.16
2018,10,11,12,0,868.0,103.0,0.3,22.5,716.0,859.88,619.69
2018,10,11,12,15,869.0,101.5,0.35,22.7,711.5,838.44,606.8
2018,10,11,12,30,870.0,100.0,0.4,22.9,707.0,813.73,591.89
2018,10,11,12,45,868.5,98.5,0.45,23.1,695.0,783.92,573.63
2018,10,11,13,0,867.0,97.0,0.5,23.3,683.0,751.19,553.36
2018,10,11,13,15,861.5,95.5,0.65,23.3,663.0,712.86,530.97
2018,10,11,13,30,856.0,94.0,0.8,23.3,643.0,672.21,505.21
2018,10,11,13,45,848.0,92.0,0.9,23.35,616.0,627.36,474.11
2018,10,11,14,0,840.0,90.0,1.0,23.4,589.0,581.84,441.32
2018,10,11,14,15,826.5,87.5,1.1,23.3,555.0,529.81,402.8
2018,10,11,14,30,813.0,85.0,1.2,23.2,521.0,477.12,362.25
2018,10,11,14,45,795.0,82.0,1.35,23.1,481.5,421.63,318.18
2018,10,11,15,0,777.0,79.0,1.5,23.0,442.0,366.52,272.63
2018,10,11,15,15,750.0,76.0,1.5,23.0,398.0,309.25,223.75
2018,10,11,15,30,723.0,73.0,1.5,23.0,354.0,253.94,175.75
2018,10,11,15,45,684.5,68.5,1.75,22.45,307.0,194.91,126.06
2018,10,11,16,0,646.0,64.0,2.0,21.9,260.0,141.85,83.17
2018,10,11,16,15,588.0,59.0,2.15,21.2,212.5,91.07,48.28
2018,10,11,16,30,530.0,54.0,2.3,20.5,165.0,47.15,28.84
2018,10,11,16,45,438.0,45.5,2.45,19.75,120.5,35.01,24.49
2018,10,11,17,0,346.0,37.0,2.6,19.0,76.0,29.82,19.15
2018,10,11,17,15,211.0,24.0,2.75,18.4,44.0,19.86,2.77
2018,10,11,17,30,76.0,11.0,2.9,17.8,12.0,10.48,0.0
2018,10,11,17,45,38.0,5.5,3.05,17.15,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,12,6,15,77.0,10.0,1.75,13.75,13.0,0.0,0.0
2018,10,12,6,30,154.0,20.0,1.8,14.2,26.0,78.78,0.0
2018,10,12,6,45,282.0,31.0,1.9,14.7,62.0,185.85,129.62
2018,10,12,7,0,410.0,42.0,2.0,15.2,98.0,276.23,218.75
2018,10,12,7,15,492.5,49.0,2.0,15.75,144.0,349.84,283.71
2018,10,12,7,30,575.0,56.0,2.0,16.3,190.0,429.93,351.27
2018,10,12,7,45,628.5,61.0,1.95,16.9,238.5,495.09,404.22
2018,10,12,8,0,682.0,66.0,1.9,17.5,287.0,562.98,456.9
2018,10,12,8,15,717.5,69.5,1.9,18.3,333.5,614.92,494.32
2018,10,12,8,30,753.0,73.0,1.9,19.1,380.0,670.76,532.7
2018,10,12,8,45,779.0,76.0,1.85,19.85,424.0,718.27,563.51
2018,10,12,9,0,805.0,79.0,1.8,20.6,468.0,764.5,592.51
2018,10,12,9,15,827.0,80.0,1.75,21.25,507.5,803.27,615.76
2018,10,12,9,30,849.0,81.0,1.7,21.9,547.0,832.62,632.1
2018,10,12,9,45,868.5,80.0,1.65,22.55,581.5,862.05,648.3
2018,10,12,10,0,888.0,79.0,1.6,23.2,616.0,888.71,662.38
2018,10,12,10,15,897.0,80.0,1.6,23.8,642.0,905.31,670.43
2018,10,12,10,30,906.0,81.0,1.6,24.4,668.0,918.44,676.35
2018,10,12,10,45,913.0,81.5,1.55,25.0,687.5,925.55,677.83
2018,10,12,11,0,920.0,82.0,1.5,25.6,707.0,928.96,677.07
2018,10,12,11,15,923.5,82.5,1.5,25.95,718.0,925.46,673.37
2018,10,12,11,30,927.0,83.0,1.5,26.3,729.0,918.19,667.48
2018,10,12,11,45,928.0,83.0,1.45,26.7,732.0,904.42,656.8
2018,10,12,12,0,929.0,83.0,1.4,27.1,735.0,887.01,644.01
2018,10,12,12,15,928.0,83.0,1.5,27.25,730.0,864.35,630.46
2018,10,12,12,30,927.0,83.0,1.6,27.4,725.0,838.29,614.62
2018,10,12,12,45,923.5,83.0,1.7,27.5,712.5,807.0,595.28
2018,10,12,13,0,920.0,83.0,1.8,27.6,700.0,772.71,573.72
2018,10,12,13,15,914.0,81.5,1.95,27.5,679.0,732.24,548.46
2018,10,12,13,30,908.0,80.0,2.1,27.4,658.0,689.33,520.29
2018,10,12,13,45,883.0,83.5,2.25,27.3,625.5,637.57,483.44
2018,10,12,14,0,858.0,87.0,2.4,27.2,593.0,585.36,445.07
2018,10,12,14,15,813.5,93.5,2.5,26.95,550.5,526.3,400.44
2018,10,12,14,30,769.0,100.0,2.6,26.7,508.0,468.39,355.42
2018,10,12,14,45,740.5,97.5,2.7,26.45,466.0,409.9,308.72
2018,10,12,15,0,712.0,95.0,2.8,26.2,424.0,353.94,262.55
2018,10,12,15,15,699.0,87.5,2.8,26.2,383.5,300.02,216.25
2018,10,12,15,30,686.0,80.0,2.8,26.2,343.0,246.67,169.73
2018,10,12,15,45,642.0,75.0,2.8,25.3,295.5,190.39,122.91
2018,10,12,16,0,598.0,70.0,2.8,24.4,248.0,138.77,82.04
2018,10,12,16,15,522.5,63.5,2.75,23.45,198.5,88.5,48.52
2018,10,12,16,30,447.0,57.0,2.7,22.5,149.0,47.35,35.13
2018,10,12,16,45,378.0,46.5,2.65,21.5,109.5,36.16,25.2
2018,10,12,17,0,309.0,36.0,2.6,20.5,70.0,29.12,18.21
2018,10,12,17,15,184.0,22.5,2.65,19.85,40.0,17.83,0.0
2018,10,12,17,30,59.0,9.0,2.7,19.2,10.0,8.58,0.0
2018,10,12,17,45,29.5,4.5,2.75,18.5,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,13,6,15,101.5,9.5,0.85,13.75,13.5,0.0,0.0
2018,10,13,6,30,203.0,19.0,0.8,14.2,27.0,96.55,0.0
2018,10,13,6,45,346.5,27.5,0.8,14.6,64.5,210.13,142.31
2018,10,13,7,0,490.0,36.0,0.8,15.0,102.0,308.2,241.27
2018,10,13,7,15,570.5,42.0,0.8,15.5,150.0,378.16,302.86
2018,10,13,7,30,651.0,48.0,0.8,16.0,198.0,459.66,370.12
2018,10,13,7,45,701.0,52.0,0.8,16.55,247.5,524.9,421.83
2018,10,13,8,0,751.0,56.0,0.8,17.1,297.0,592.24,472.56
2018,10,13,8,15,783.5,59.0,0.8,17.75,344.5,647.47,510.4
2018,10,13,8,30,816.0,62.0,0.8,18.4,392.0,702.49,546.73
2018,10,13,8,45,838.5,64.0,0.8,19.1,435.5,741.26,570.41
2018,10,13,9,0,861.0,66.0,0.8,19.8,479.0,784.75,596.87
2018,10,13,9,15,876.5,68.5,0.8,20.3,518.0,821.14,618.28
2018,10,13,9,30,892.0,71.0,0.8,20.8,557.0,854.94,637.7
2018,10,13,9,45,902.0,73.0,0.85,21.3,589.5,880.48,652.34
2018,10,13,10,0,912.0,75.0,0.9,21.8,622.0,902.78,664.93
2018,10,13,10,15,920.0,76.0,0.95,22.25,648.0,918.66,673.54
2018,10,13,10,30,928.0,77.0,1.0,22.7,674.0,930.97,680.01
2018,10,13,10,45,933.0,77.5,1.05,23.1,692.5,936.27,682.28
2018,10,13,11,0,938.0,78.0,1.1,23.5,711.0,937.8,682.35
2018,10,13,11,15,940.5,79.0,1.2,23.75,722.0,933.85,680.29
2018,10,13,11,30,943.0,80.0,1.3,24.0,733.0,926.07,675.88
2018,10,13,11,45,943.5,80.0,1.35,24.2,735.5,911.61,666.66
2018,10,13,12,0,944.0,80.0,1.4,24.4,738.0,893.47,655.18
2018,10,13,12,15,943.0,80.0,1.5,24.45,733.0,870.48,641.57
2018,10,13,12,30,942.0,80.0,1.6,24.5,728.0,844.03,625.59
2018,10,13,12,45,938.5,79.0,1.7,24.55,714.5,811.22,605.19
2018,10,13,13,0,935.0,78.0,1.8,24.6,701.0,775.4,582.5
2018,10,13,13,15,928.5,77.5,1.85,24.55,680.0,735.15,556.26
2018,10,13,13,30,922.0,77.0,1.9,24.5,659.0,692.43,527.26
2018,10,13,13,45,895.0,81.5,2.0,24.45,626.0,640.01,489.31
2018,10,13,14,0,868.0,86.0,2.1,24.4,593.0,587.23,450.0
2018,10,13,14,15,838.0,87.5,2.1,24.2,553.5,530.38,406.38
2018,10,13,14,30,808.0,89.0,2.1,24.0,514.0,473.4,361.42
2018,10,13,14,45,775.0,89.0,2.15,23.85,471.0,414.92,314.11
2018,10,13,15,0,742.0,89.0,2.2,23.7,428.0,358.4,267.0
2018,10,13,15,15,721.5,83.0,2.2,23.7,385.0,300.46,217.35
2018,10,13,15,30,701.0,77.0,2.2,23.7,342.0,245.44,169.34
2018,10,13,15,45,681.0,69.0,2.3,22.9,298.0,190.31,122.14
2018,10,13,16,0,661.0,61.0,2.4,22.1,254.0,137.01,78.66
2018,10,13,16,15,588.5,56.5,2.35,21.35,204.5,85.21,44.35
2018,10,13,16,30,516.0,52.0,2.3,20.6,155.0,42.02,30.79
2018,10,13,16,45,451.5,42.5,2.3,19.8,114.0,32.84,22.5
2018,10,13,17,0,387.0,33.0,2.3,19.0,73.0,26.56,16.0
2018,10,13,17,15,240.5,21.5,2.3,18.3,42.0,17.9,0.0
2018,10,13,17,30,94.0,10.0,2.3,17.6,11.0,9.53,0.0
2018,10,13,17,45,47.0,5.0,2.3,16.9,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,6,15,91.0,9.5,1.3,12.4,12.5,0.0,0.0
2018,10,14,6,30,182.0,19.0,1.3,12.9,25.0,88.18,0.0
2018,10,14,6,45,323.0,28.5,1.3,13.4,62.0,198.88,131.06
2018,10,14,7,0,464.0,38.0,1.3,13.9,99.0,297.09,234.0
2018,10,14,7,15,462.0,48.5,1.3,14.45,131.0,331.29,268.13
2018,10,14,7,30,460.0,59.0,1.3,15.0,163.0,364.37,298.3
2018,10,14,7,45,342.0,90.0,1.35,15.6,177.5,344.06,282.59
2018,10,14,8,0,224.0,121.0,1.4,16.2,192.0,304.45,249.69
2018,10,14,8,15,270.0,134.5,1.5,16.8,233.0,359.79,294.49
2018,10,14,8,30,316.0,148.0,1.6,17.4,274.0,417.78,339.68
2018,10,14,8,45,408.0,149.0,1.75,18.0,331.0,512.15,412.45
2018,10,14,9,0,500.0,150.0,1.9,18.6,388.0,597.75,476.56
2018,10,14,9,15,609.0,135.5,1.9,19.15,449.0,688.52,542.07
2018,10,14,9,30,718.0,121.0,1.9,19.7,510.0,776.44,601.65
2018,10,14,9,45,823.0,99.0,1.9,20.2,570.0,848.46,648.46
2018,10,14,10,0,928.0,77.0,1.9,20.7,630.0,916.92,691.78
2018,10,14,10,15,939.0,78.0,1.9,21.15,658.0,935.51,701.14
2018,10,14,10,30,950.0,79.0,1.9,21.6,686.0,950.49,708.69
2018,10,14,10,45,957.0,79.0,1.9,22.1,705.5,956.93,710.58
2018,10,14,11,0,964.0,79.0,1.9,22.6,725.0,959.5,710.17
2018,10,14,11,15,969.0,79.0,1.9,22.95,737.0,956.36,706.63
2018,10,14,11,30,974.0,79.0,1.9,23.3,749.0,949.26,700.72
2018,10,14,11,45,978.0,78.5,1.95,23.7,753.5,936.76,691.9
2018,10,14,12,0,982.0,78.0,2.0,24.1,758.0,920.34,680.67
2018,10,14,12,15,980.5,78.0,2.0,24.4,752.5,896.07,664.11
2018,10,14,12,30,979.0,78.0,2.0,24.7,747.0,868.23,645.3
2018,10,14,12,45,976.0,77.5,2.0,25.0,733.5,835.26,623.09
2018,10,14,13,0,973.0,77.0,2.0,25.3,720.0,799.1,598.71
2018,10,14,13,15,967.0,76.0,2.0,25.45,698.5,757.28,570.7
2018,10,14,13,30,961.0,75.0,2.0,25.6,677.0,712.86,539.92
2018,10,14,13,45,939.0,77.0,2.0,25.75,643.5,659.37,500.54
2018,10,14,14,0,917.0,79.0,2.0,25.9,610.0,605.07,459.65
2018,10,14,14,15,875.0,83.5,2.0,25.85,566.0,542.41,411.89
2018,10,14,14,30,833.0,88.0,2.0,25.8,522.0,481.49,364.16
2018,10,14,14,45,800.0,87.0,2.0,25.8,477.5,420.84,315.29
2018,10,14,15,0,767.0,86.0,2.0,25.8,433.0,362.13,266.62
2018,10,14,15,15,758.5,79.0,2.0,25.8,392.5,307.44,219.48
2018,10,14,15,30,750.0,72.0,2.0,25.8,352.0,252.68,171.53
2018,10,14,15,45,691.0,69.0,1.8,25.15,300.0,190.03,120.03
2018,10,14,16,0,632.0,66.0,1.6,24.5,248.0,135.75,78.02
2018,10,14,16,15,565.5,59.0,1.55,23.4,199.0,84.1,44.29
2018,10,14,16,30,499.0,52.0,1.5,22.3,150.0,40.41,29.13
2018,10,14,16,45,431.5,42.5,1.5,21.15,109.5,33.08,22.51
2018,10,14,17,0,364.0,33.0,1.5,20.0,69.0,26.83,15.82
2018,10,14,17,15,224.5,21.5,1.7,19.35,39.5,18.18,0.0
2018,10,14,17,30,85.0,10.0,1.9,18.7,10.0,9.53,0.0
2018,10,14,17,45,42.5,5.0,2.05,18.1,5.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,15,6,15,108.0,9.5,3.1,13.2,13.0,0.0,0.0
2018,10,15,6,30,216.0,19.0,3.2,13.7,26.0,100.97,0.0
2018,10,15,6,45,365.0,27.0,3.25,14.2,63.5,214.04,135.28
2018,10,15,7,0,514.0,35.0,3.3,14.7,101.0,311.25,245.63
2018,10,15,7,15,595.0,40.5,3.35,15.3,149.0,387.61,315.1
2018,10,15,7,30,676.0,46.0,3.4,15.9,197.0,469.51,385.61
2018,10,15,7,45,725.5,50.0,3.4,16.5,247.0,535.17,440.36
2018,10,15,8,0,775.0,54.0,3.4,17.1,297.0,602.82,494.12
2018,10,15,8,15,807.5,57.0,3.25,17.75,345.0,658.67,534.33
2018,10,15,8,30,840.0,60.0,3.1,18.4,393.0,707.99,568.07
2018,10,15,8,45,862.5,62.5,2.95,19.1,437.5,754.2,598.2
2018,10,15,9,0,885.0,65.0,2.8,19.8,482.0,798.76,626.14
2018,10,15,9,15,900.5,66.5,2.6,20.4,521.0,834.26,646.69
2018,10,15,9,30,916.0,68.0,2.4,21.0,560.0,867.11,664.79
2018,10,15,9,45,926.0,70.0,2.2,21.65,593.0,892.91,677.37
2018,10,15,10,0,936.0,72.0,2.0,22.3,626.0,915.37,687.32
2018,10,15,10,15,944.0,73.5,1.9,22.75,652.5,931.94,694.7
2018,10,15,10,30,952.0,75.0,1.8,23.2,679.0,944.83,699.66
2018,10,15,10,45,957.0,75.5,1.65,23.7,697.5,950.04,698.85
2018,10,15,11,0,962.0,76.0,1.5,24.2,716.0,951.37,695.61
2018,10,15,11,15,965.0,76.5,1.4,24.6,727.0,947.02,689.79
2018,10,15,11,30,968.0,77.0,1.3,25.0,738.0,938.76,681.65
2018,10,15,11,45,968.5,77.0,1.15,25.4,740.5,923.87,668.68
2018,10,15,12,0,969.0,77.0,1.0,25.8,743.0,905.22,653.47
2018,10,15,12,15,968.0,76.5,0.9,26.05,737.5,881.07,636.13
2018,10,15,12,30,967.0,76.0,0.8,26.3,732.0,853.4,616.7
2018,10,15,12,45,964.0,75.0,0.65,26.5,718.5,820.25,593.14
2018,10,15,13,0,961.0,74.0,0.5,26.7,705.0,783.96,567.67
2018,10,15,13,15,954.5,73.5,0.55,26.7,683.5,742.81,542.7
2018,10,15,13,30,948.0,73.0,0.6,26.7,662.0,699.14,514.78
2018,10,15,13,45,938.5,72.0,0.65,26.75,633.5,650.79,481.5
2018,10,15,14,0,929.0,71.0,0.7,26.8,605.0,600.62,445.8
2018,10,15,14,15,916.0,69.5,0.8,26.6,569.5,546.58,406.84
2018,10,15,14,30,903.0,68.0,0.9,26.4,534.0,491.59,365.39
2018,10,15,14,45,856.5,72.0,1.0,26.25,486.0,427.51,315.61
2018,10,15,15,0,810.0,76.0,1.1,26.1,438.0,365.34,265.65
2018,10,15,15,15,772.0,73.5,1.1,26.1,390.0,303.82,214.4
2018,10,15,15,30,734.0,71.0,1.1,26.1,342.0,245.5,165.12
2018,10,15,15,45,700.0,66.0,1.3,25.2,295.5,189.11,118.49
2018,10,15,16,0,666.0,61.0,1.5,24.3,249.0,133.53,74.91
2018,10,15,16,15,598.0,55.5,1.55,23.25,200.0,81.33,41.49
2018,10,15,16,30,530.0,50.0,1.6,22.2,151.0,37.64,26.73
2018,10,15,16,45,433.5,40.5,1.7,21.15,107.0,31.5,21.1
2018,10,15,17,0,337.0,31.0,1.8,20.1,63.0,25.13,14.05
2018,10,15,17,15,206.0,20.0,1.9,19.4,36.0,16.9,0.0
2018,10,15,17,30,75.0,9.0,2.0,18.7,9.0,8.58,0.0
2018,10,15,17,45,37.5,4.5,2.1,18.05,4.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,16,6,15,100.0,9.0,0.65,12.75,12.0,0.0,0.0
2018,10,16,6,30,200.0,18.0,0.6,13.1,24.0,93.59,0.0
2018,10,16,6,45,349.0,26.5,0.6,13.45,60.5,204.73,121.36
2018,10,16,7,0,498.0,35.0,0.6,13.8,97.0,308.77,239.8
2018,10,16,7,15,582.0,41.0,0.6,14.35,145.0,380.06,303.41
2018,10,16,7,30,666.0,47.0,0.6,14.9,193.0,463.58,372.44
2018,10,16,7,45,716.0,50.5,0.6,15.45,242.0,528.44,424.04
2018,10,16,8,0,766.0,54.0,0.6,16.0,291.0,595.26,474.58
2018,10,16,8,15,797.5,57.0,0.55,16.75,338.5,649.92,511.22
2018,10,16,8,30,829.0,60.0,0.5,17.5,386.0,698.03,541.6
2018,10,16,8,45,852.5,62.0,0.5,18.2,430.0,743.87,570.14
2018,10,16,9,0,876.0,64.0,0.5,18.9,474.0,788.19,596.81
2018,10,16,9,15,892.0,66.0,0.5,19.55,513.0,824.41,617.51
2018,10,16,9,30,908.0,68.0,0.5,20.2,552.0,858.02,636.21
2018,10,16,9,45,919.0,69.5,0.45,20.85,585.0,883.83,648.57
2018,10,16,10,0,930.0,71.0,0.4,21.5,618.0,906.37,658.77
2018,10,16,10,15,938.0,72.5,0.45,22.05,644.0,922.81,667.41
2018,10,16,10,30,946.0,74.0,0.5,22.6,670.0,935.59,673.93
2018,10,16,10,45,951.0,74.0,0.55,23.1,688.0,940.14,675.57
2018,10,16,11,0,956.0,74.0,0.6,23.6,706.0,940.85,675.08
2018,10,16,11,15,957.5,74.5,0.6,24.0,716.0,935.18,670.01
2018,10,16,11,30,959.0,75.0,0.6,24.4,726.0,925.66,662.78
2018,10,16,11,45,960.0,75.0,0.65,24.85,728.5,911.32,653.59
2018,10,16,12,0,961.0,75.0,0.7,25.3,731.0,893.23,642.18
2018,10,16,12,15,959.0,75.0,0.7,25.5,725.5,869.0,626.66
2018,10,16,12,30,957.0,75.0,0.7,25.7,720.0,841.32,609.04
2018,10,16,12,45,952.5,74.5,0.75,25.9,706.0,807.88,588.51
2018,10,16,13,0,948.0,74.0,0.8,26.1,692.0,771.43,565.85
2018,10,16,13,15,941.5,73.5,0.85,26.1,671.0,730.77,540.55
2018,10,16,13,30,935.0,73.0,0.9,26.1,650.0,687.62,512.1
2018,10,16,13,45,925.5,71.5,1.0,26.15,621.0,639.33,478.61
2018,10,16,14,0,916.0,70.0,1.1,26.2,592.0,589.29,442.58
2018,10,16,14,15,902.5,69.0,1.2,26.05,557.0,536.19,403.2
2018,10,16,14,30,889.0,68.0,1.3,25.9,522.0,482.21,361.5
2018,10,16,14,45,870.5,65.5,1.4,25.75,481.0,424.09,315.04
2018,10,16,15,0,852.0,63.0,1.5,25.6,440.0,366.21,267.01
2018,10,16,15,15,825.5,61.0,1.5,25.6,395.0,305.26,215.06
2018,10,16,15,30,799.0,59.0,1.5,25.6,350.0,247.38,164.93
2018,10,16,15,45,759.0,55.5,1.75,24.65,301.0,187.72,115.34
2018,10,16,16,0,719.0,52.0,2.0,23.7,252.0,132.09,71.88
2018,10,16,16,15,657.0,47.5,2.1,22.7,203.0,78.58,38.03
2018,10,16,16,30,595.0,43.0,2.2,21.7,154.0,34.86,24.36
2018,10,16,16,45,491.5,36.5,2.3,20.65,109.5,28.15,18.23
2018,10,16,17,0,388.0,30.0,2.4,19.6,65.0,24.47,13.06
2018,10,16,17,15,235.5,19.5,2.5,18.95,37.0,18.59,0.0
2018,10,16,17,30,83.0,9.0,2.6,18.3,9.0,8.58,0.0
2018,10,16,17,45,41.5,4.5,2.75,17.65,4.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,10,17,6,15,76.0,8.5,0.55,12.45,10.5,0.0,0.0
2018,10,17,6,30,152.0,17.0,0.6,12.8,21.0,74.08,0.0
2018,10,17,6,45,267.0,26.5,0.65,13.1,51.5,167.32,91.5
2018,10,17,7,0,382.0,36.0,0.7,13.4,82.0,253.02,196.97
2018,10,17,7,15,371.0,48.0,0.7,13.85,110.0,279.91,225.49
2018,10,17,7,30,360.0,60.0,0.7,14.3,138.0,301.08,246.12
2018,10,17,7,45,211.5,87.0,0.75,14.75,135.5,245.6,201.73
2018,10,17,8,0,63.0,114.0,0.8,15.2,133.0,166.8,135.46
2018,10,17,8,15,103.0,134.5,0.8,15.8,172.0,230.17,187.96
2018,10,17,8,30,143.0,155.0,0.8,16.4,211.0,285.75,232.26
2018,10,17,8,45,362.0,141.0,0.8,16.95,303.5,464.87,374.29
2018,10,17,9,0,581.0,127.0,0.8,17.5,396.0,637.55,502.1
2018,10,17,9,15,722.5,101.5,0.85,18.1,464.5,737.35,569.21
2018,10,17,9,30,864.0,76.0,0.9,18.7,533.0,828.58,628.62
2018,10,17,9,45,877.0,77.5,0.9,19.25,565.5,855.16,642.61
2018,10,17,10,0,890.0,79.0,0.9,19.8,598.0,878.71,655.32
2018,10,17,10,15,900.0,80.0,0.9,20.35,624.5,895.76,663.76
2018,10,17,10,30,910.0,81.0,0.9,20.9,651.0,909.34,670.05
2018,10,17,10,45,916.5,82.0,0.9,21.45,670.0,916.21,672.12
2018,10,17,11,0,923.0,83.0,0.9,22.0,689.0,919.37,672.02
2018,10,17,11,15,926.5,83.0,0.85,22.4,699.5,914.95,666.73
2018,10,17,11,30,930.0,83.0,0.8,22.8,710.0,906.78,659.31
2018,10,17,11,45,931.0,83.5,0.8,23.25,713.0,893.31,649.48
2018,10,17,12,0,932.0,84.0,0.8,23.7,716.0,876.18,637.53
2018,10,17,12,15,930.5,83.0,0.75,23.95,710.0,851.78,620.66
2018,10,17,12,30,929.0,82.0,0.7,24.2,704.0,824.03,601.8
2018,10,17,12,45,924.0,82.5,0.7,24.45,690.5,792.04,581.07
2018,10,17,13,0,919.0,83.0,0.7,24.7,677.0,757.16,558.39
2018,10,17,13,15,912.5,82.0,0.75,24.75,656.0,716.93,533.11
2018,10,17,13,30,906.0,81.0,0.8,24.8,635.0,674.32,504.26
2018,10,17,13,45,895.5,79.5,0.85,24.8,606.5,626.61,470.63
2018,10,17,14,0,885.0,78.0,0.9,24.8,578.0,577.3,434.75
2018,10,17,14,15,871.0,76.0,1.05,24.65,543.0,524.37,395.86
2018,10,17,14,30,857.0,74.0,1.2,24.5,508.0,470.7,354.58
2018,10,17,14,45,836.5,72.0,1.3,24.3,467.5,413.2,308.52
2018,10,17,15,0,816.0,70.0,1.4,24.1,427.0,356.5,261.34
2018,10,17,15,15,788.0,67.0,1.4,24.1,382.0,297.47,210.83
2018,10,17,15,30,760.0,64.0,1.4,24.1,337.0,240.48,161.46
2018,10,17,15,45,718.5,60.0,1.6,23.2,289.0,182.49,113.27
2018,10,17,16,0,677.0,56.0,1.8,22.3,241.0,128.79,71.47
2018,10,17,16,15,587.5,52.5,1.9,21.35,190.0,74.57,37.74
2018,10,17,16,30,498.0,49.0,2.0,20.4,139.0,37.22,26.51
2018,10,17,16,45,404.0,39.5,2.1,19.45,97.5,31.07,20.72
2018,10,17,17,0,310.0,30.0,2.2,18.5,56.0,24.69,12.63
2018,10,17,17,15,187.0,19.0,2.3,17.85,31.5,18.11,0.0
2018,10,17,17,30,64.0,8.0,2.4,17.2,7.0,0.0,0.0
2018,10,17,17,45,32.0,4.0,2.45,16.55,3.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,18,6,15,48.0,6.0,1.1,12.9,7.0,0.0,0.0
2018,10,18,6,30,96.0,12.0,1.0,13.2,14.0,47.85,0.0
2018,10,18,6,45,73.0,15.5,0.95,13.5,19.5,64.39,28.62
2018,10,18,7,0,50.0,19.0,0.9,13.8,25.0,52.43,37.37
2018,10,18,7,15,25.0,30.5,0.8,14.25,33.5,42.38,30.36
2018,10,18,7,30,0.0,42.0,0.7,14.7,42.0,39.02,27.59
2018,10,18,7,45,0.0,50.5,0.65,15.2,50.5,46.94,34.45
2018,10,18,8,0,0.0,59.0,0.6,15.7,59.0,54.86,41.15
2018,10,18,8,15,1.5,82.0,0.55,16.15,82.5,78.95,61.33
2018,10,18,8,30,3.0,105.0,0.5,16.6,106.0,103.61,81.56
2018,10,18,8,45,35.5,145.5,0.4,17.1,161.5,181.03,145.08
2018,10,18,9,0,68.0,186.0,0.3,17.6,217.0,254.25,202.54
2018,10,18,9,15,255.0,181.0,0.35,18.2,312.5,426.02,337.22
