Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,8,45,529.0,94.0,1.45,11.2,257.0,498.75,413.82
2018,11,17,9,0,571.0,101.0,1.4,11.7,296.0,550.85,453.64
2018,11,17,9,15,615.0,103.0,1.3,12.4,333.5,598.69,488.34
2018,11,17,9,30,659.0,105.0,1.2,13.1,371.0,645.75,520.99
2018,11,17,9,45,693.5,103.5,1.1,13.85,402.0,680.26,542.59
2018,11,17,10,0,728.0,102.0,1.0,14.6,433.0,712.83,562.23
2018,11,17,10,15,756.0,101.0,0.95,15.1,461.0,738.63,577.69
2018,11,17,10,30,784.0,100.0,0.9,15.6,489.0,757.76,588.3
2018,11,17,10,45,793.0,101.0,0.8,16.1,506.0,765.58,590.3
2018,11,17,11,0,802.0,102.0,0.7,16.6,523.0,770.2,590.21
2018,11,17,11,15,807.0,102.5,0.65,16.9,533.0,767.85,586.66
2018,11,17,11,30,812.0,103.0,0.6,17.2,543.0,762.23,581.1
2018,11,17,11,45,813.5,103.5,0.55,17.5,545.5,750.69,571.67
2018,11,17,12,0,815.0,104.0,0.5,17.8,548.0,736.0,560.31
2018,11,17,12,15,789.0,112.0,0.5,17.95,538.5,709.25,541.88
2018,11,17,12,30,763.0,120.0,0.5,18.1,529.0,677.98,519.11
2018,11,17,12,45,709.5,133.5,0.55,18.2,507.0,632.54,486.53
2018,11,17,13,0,656.0,147.0,0.6,18.3,485.0,587.14,453.53
2018,11,17,13,15,645.5,144.0,0.65,18.3,466.0,551.84,427.98
2018,11,17,13,30,635.0,141.0,0.7,18.3,447.0,515.35,400.73
2018,11,17,13,45,620.0,136.0,0.8,18.25,421.0,473.54,369.21
2018,11,17,14,0,605.0,131.0,0.9,18.2,395.0,431.39,336.37
2018,11,17,14,15,582.0,125.0,0.95,18.0,363.5,384.7,298.98
2018,11,17,14,30,559.0,119.0,1.0,17.8,332.0,336.64,259.5
2018,11,17,14,45,527.5,112.0,1.05,17.6,296.5,288.49,219.08
2018,11,17,15,0,496.0,105.0,1.1,17.4,261.0,242.65,179.83
2018,11,17,15,15,451.0,95.5,1.1,17.4,222.0,194.0,138.49
2018,11,17,15,30,406.0,86.0,1.1,17.4,183.0,149.72,101.56
2018,11,17,15,45,345.5,73.0,1.15,16.05,144.0,105.15,67.36
2018,11,17,16,0,285.0,60.0,1.2,14.7,105.0,67.27,41.38
2018,11,17,16,15,207.0,44.5,1.35,14.0,71.5,34.75,23.81
2018,11,17,16,30,129.0,29.0,1.5,13.3,38.0,22.99,7.65
2018,11,17,16,45,72.0,16.5,1.6,12.6,21.0,15.73,0.0
2018,11,17,17,0,15.0,4.0,1.7,11.9,4.0,0.0,0.0
2018,11,17,17,15,7.5,2.0,1.65,11.55,2.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.55,8.95,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,11,18,6,45,15.0,4.0,0.4,8.7,4.0,0.0,0.0
2018,11,18,7,0,30.0,8.0,0.4,8.7,8.0,19.94,0.0
2018,11,18,7,15,95.0,22.0,0.5,9.05,30.0,80.3,4.86
2018,11,18,7,30,160.0,36.0,0.6,9.4,52.0,151.53,114.85
2018,11,18,7,45,220.0,49.5,0.7,9.7,83.5,205.16,166.5
2018,11,18,8,0,280.0,63.0,0.8,10.0,115.0,263.64,218.17
2018,11,18,8,15,195.0,72.5,0.9,10.3,113.0,218.91,182.74
2018,11,18,8,30,110.0,82.0,1.0,10.6,111.0,168.87,140.86
2018,11,18,8,45,57.0,99.0,1.1,10.95,114.0,145.13,120.05
2018,11,18,9,0,4.0,116.0,1.2,11.3,117.0,119.3,96.66
2018,11,18,9,15,15.0,134.0,1.25,11.75,139.5,145.99,119.21
2018,11,18,9,30,26.0,152.0,1.3,12.2,162.0,183.52,150.25
2018,11,18,9,45,43.0,169.5,1.35,12.7,188.0,215.79,176.62
2018,11,18,10,0,60.0,187.0,1.4,13.2,214.0,248.33,202.81
2018,11,18,10,15,75.5,200.5,1.4,13.7,236.5,274.81,223.68
2018,11,18,10,30,91.0,214.0,1.4,14.2,259.0,301.22,244.24
2018,11,18,10,45,107.0,223.0,1.45,14.75,277.5,322.33,260.46
2018,11,18,11,0,123.0,232.0,1.5,15.3,296.0,354.83,285.33
2018,11,18,11,15,157.0,235.5,1.45,15.7,319.0,382.3,306.53
2018,11,18,11,30,191.0,239.0,1.4,16.1,342.0,408.64,326.56
2018,11,18,11,45,338.0,206.5,1.3,16.5,389.5,489.25,389.96
2018,11,18,12,0,485.0,174.0,1.2,16.9,437.0,564.99,446.97
2018,11,18,12,15,546.0,160.5,1.15,17.15,454.0,581.05,457.91
2018,11,18,12,30,607.0,147.0,1.1,17.4,471.0,597.18,469.0
2018,11,18,12,45,558.5,158.0,1.05,17.7,450.5,552.38,433.84
2018,11,18,13,0,510.0,169.0,1.0,18.0,430.0,512.88,402.84
2018,11,18,13,15,494.0,164.0,0.95,18.1,409.0,477.41,375.45
2018,11,18,13,30,478.0,159.0,0.9,18.2,388.0,441.67,347.41
2018,11,18,13,45,493.0,151.0,0.9,18.3,375.5,418.95,329.11
2018,11,18,14,0,508.0,143.0,0.9,18.4,363.0,393.75,308.17
2018,11,18,14,15,495.5,136.5,0.85,18.25,337.5,355.72,276.87
2018,11,18,14,30,483.0,130.0,0.8,18.1,312.0,317.8,245.01
2018,11,18,14,45,459.5,119.0,0.8,17.95,278.0,272.2,206.8
2018,11,18,15,0,436.0,108.0,0.8,17.8,244.0,228.33,169.39
2018,11,18,15,15,393.5,96.5,0.8,17.8,206.0,181.65,130.11
2018,11,18,15,30,351.0,85.0,0.8,17.8,168.0,139.2,94.99
2018,11,18,15,45,278.0,71.5,0.95,16.55,129.0,95.97,62.51
2018,11,18,16,0,205.0,58.0,1.1,15.3,90.0,61.56,39.1
2018,11,18,16,15,152.5,42.0,1.2,14.75,61.5,34.03,23.03
2018,11,18,16,30,100.0,26.0,1.3,14.2,33.0,21.46,5.79
2018,11,18,16,45,56.5,14.5,1.4,13.6,18.0,13.82,0.0
2018,11,18,17,0,13.0,3.0,1.5,13.0,3.0,0.0,0.0
2018,11,18,17,15,6.5,1.5,1.55,12.75,1.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,12.15,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.35,11.9,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.3,11.75,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,19,6,45,16.5,4.0,1.85,8.35,4.0,0.0,0.0
2018,11,19,7,0,33.0,8.0,1.8,8.4,8.0,21.1,0.0
2018,11,19,7,15,106.0,22.0,1.9,8.95,30.5,91.67,0.0
2018,11,19,7,30,179.0,36.0,2.0,9.5,53.0,161.15,121.22
2018,11,19,7,45,241.5,48.5,2.1,10.1,85.0,215.09,175.11
2018,11,19,8,0,304.0,61.0,2.2,10.7,117.0,274.29,228.04
2018,11,19,8,15,315.5,75.0,2.2,11.15,146.0,308.35,258.39
2018,11,19,8,30,327.0,89.0,2.2,11.6,175.0,342.19,287.37
2018,11,19,8,45,352.5,100.5,2.2,12.1,206.5,381.96,320.25
2018,11,19,9,0,378.0,112.0,2.2,12.6,238.0,421.94,352.28
2018,11,19,9,15,382.5,126.0,2.2,13.25,265.5,449.54,373.03
2018,11,19,9,30,387.0,140.0,2.2,13.9,293.0,475.72,392.15
2018,11,19,9,45,418.5,146.0,2.25,14.5,323.0,511.54,419.23
2018,11,19,10,0,450.0,152.0,2.3,15.1,353.0,546.6,445.15
2018,11,19,10,15,485.5,152.5,2.25,15.6,380.5,577.18,467.25
2018,11,19,10,30,521.0,153.0,2.2,16.1,408.0,606.31,487.89
2018,11,19,10,45,538.5,154.5,2.1,16.6,426.0,620.52,496.56
2018,11,19,11,0,556.0,156.0,2.0,17.1,444.0,632.55,503.57
2018,11,19,11,15,543.0,163.0,1.95,17.4,448.5,624.66,495.91
2018,11,19,11,30,530.0,170.0,1.9,17.7,453.0,614.67,486.92
2018,11,19,11,45,545.5,166.0,1.85,18.0,458.5,612.07,484.13
2018,11,19,12,0,561.0,162.0,1.8,18.3,464.0,606.94,479.38
2018,11,19,12,15,555.0,161.5,1.75,18.5,458.0,587.61,463.99
2018,11,19,12,30,549.0,161.0,1.7,18.7,452.0,566.55,447.34
2018,11,19,12,45,500.5,170.5,1.65,18.85,431.0,526.34,415.75
2018,11,19,13,0,452.0,180.0,1.6,19.0,410.0,486.95,384.71
2018,11,19,13,15,353.0,187.5,1.55,19.05,363.0,409.57,324.46
2018,11,19,13,30,254.0,195.0,1.5,19.1,316.0,346.4,274.51
2018,11,19,13,45,247.5,183.5,1.45,19.15,296.0,318.4,252.33
2018,11,19,14,0,241.0,172.0,1.4,19.2,276.0,290.51,229.71
2018,11,19,14,15,275.0,156.5,1.25,19.1,266.5,276.17,217.19
2018,11,19,14,30,309.0,141.0,1.1,19.0,257.0,258.31,201.02
2018,11,19,14,45,325.5,123.0,1.0,18.85,234.0,228.57,174.98
2018,11,19,15,0,342.0,105.0,0.9,18.7,211.0,199.04,148.39
2018,11,19,15,15,346.5,90.5,0.9,18.7,184.5,165.27,118.3
2018,11,19,15,30,351.0,76.0,0.9,18.7,158.0,130.79,87.86
2018,11,19,15,45,308.0,63.5,0.8,18.0,125.0,92.1,57.67
2018,11,19,16,0,265.0,51.0,0.7,17.3,92.0,58.14,34.12
2018,11,19,16,15,198.0,38.0,0.7,17.1,63.0,29.53,18.96
2018,11,19,16,30,131.0,25.0,0.7,16.9,34.0,19.75,3.83
2018,11,19,16,45,74.0,14.5,0.65,16.75,18.5,13.82,0.0
2018,11,19,17,0,17.0,4.0,0.6,16.6,3.0,0.0,0.0
2018,11,19,17,15,8.5,2.0,0.55,16.45,1.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,20,6,45,29.5,4.0,1.5,8.55,4.5,0.0,0.0
2018,11,20,7,0,59.0,8.0,1.5,8.5,9.0,31.59,0.0
2018,11,20,7,15,173.5,21.5,1.5,9.0,35.5,120.33,0.0
2018,11,20,7,30,288.0,35.0,1.5,9.5,62.0,210.82,156.9
2018,11,20,7,45,376.5,45.0,1.5,10.0,100.0,282.37,229.04
2018,11,20,8,0,465.0,55.0,1.5,10.5,138.0,359.92,297.07
2018,11,20,8,15,369.0,69.0,1.45,11.0,146.0,332.39,276.92
2018,11,20,8,30,273.0,83.0,1.4,11.5,154.0,299.01,250.08
2018,11,20,8,45,228.5,103.5,1.35,12.0,169.5,288.81,241.5
2018,11,20,9,0,184.0,124.0,1.3,12.5,185.0,287.69,239.28
2018,11,20,9,15,257.0,133.5,1.25,13.15,228.5,354.14,293.5
2018,11,20,9,30,330.0,143.0,1.2,13.8,272.0,422.96,347.51
2018,11,20,9,45,522.0,122.5,1.15,14.5,345.5,560.97,454.51
2018,11,20,10,0,714.0,102.0,1.1,15.2,419.0,696.46,552.15
2018,11,20,10,15,680.5,113.5,1.15,15.7,429.0,688.8,543.73
2018,11,20,10,30,647.0,125.0,1.2,16.2,439.0,677.62,534.52
2018,11,20,10,45,620.0,136.0,1.25,16.7,445.5,667.85,526.1
2018,11,20,11,0,593.0,147.0,1.3,17.2,452.0,655.27,515.37
2018,11,20,11,15,572.0,154.5,1.4,17.5,453.5,636.37,501.19
2018,11,20,11,30,551.0,162.0,1.5,17.8,455.0,620.72,489.17
2018,11,20,11,45,559.5,159.5,1.6,18.1,458.0,614.29,484.45
2018,11,20,12,0,568.0,157.0,1.7,18.4,461.0,605.49,477.82
2018,11,20,12,15,562.0,157.0,1.75,18.5,455.5,586.69,463.57
2018,11,20,12,30,556.0,157.0,1.8,18.6,450.0,566.11,447.93
2018,11,20,12,45,548.5,155.0,1.8,18.7,438.5,540.74,428.32
2018,11,20,13,0,541.0,153.0,1.8,18.8,427.0,513.98,407.46
2018,11,20,13,15,574.0,137.0,1.75,18.8,417.5,499.2,395.74
2018,11,20,13,30,607.0,121.0,1.7,18.8,408.0,476.76,377.71
2018,11,20,13,45,606.5,114.0,1.7,18.75,387.0,442.0,349.67
2018,11,20,14,0,606.0,107.0,1.7,18.7,366.0,405.75,319.76
2018,11,20,14,15,610.0,98.5,1.6,18.6,342.0,368.55,288.03
2018,11,20,14,30,614.0,90.0,1.5,18.5,318.0,329.71,254.04
2018,11,20,14,45,542.0,91.5,1.4,18.4,277.5,274.18,207.38
2018,11,20,15,0,470.0,93.0,1.3,18.3,237.0,222.86,164.28
2018,11,20,15,15,407.5,84.5,1.3,18.3,196.5,173.1,122.73
2018,11,20,15,30,345.0,76.0,1.3,18.3,156.0,129.62,87.37
2018,11,20,15,45,304.0,63.0,0.95,17.55,123.0,91.09,57.13
2018,11,20,16,0,263.0,50.0,0.6,16.8,90.0,57.09,33.4
2018,11,20,16,15,236.5,38.0,0.55,16.55,65.0,29.62,18.99
2018,11,20,16,30,210.0,26.0,0.5,16.3,40.0,20.67,3.22
2018,11,20,16,45,121.5,15.5,0.45,16.05,22.0,14.77,0.0
2018,11,20,17,0,33.0,5.0,0.4,15.8,4.0,0.0,0.0
2018,11,20,17,15,16.5,2.5,0.4,15.75,2.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.4,15.65,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.5,15.45,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,2.45,13.65,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,2.5,13.7,1.0,0.95,0.0
2018,11,21,7,15,0.0,3.5,2.55,13.9,3.5,3.24,0.0
2018,11,21,7,30,0.0,6.0,2.6,14.1,6.0,5.55,0.0
2018,11,21,7,45,0.0,7.5,2.65,14.25,7.5,6.94,0.1
2018,11,21,8,0,0.0,9.0,2.7,14.4,9.0,8.33,1.39
2018,11,21,8,15,0.0,10.0,2.75,14.55,10.0,9.26,2.25
2018,11,21,8,30,0.0,11.0,2.8,14.7,11.0,10.19,3.08
2018,11,21,8,45,0.0,14.0,2.8,14.85,14.0,12.97,5.49
2018,11,21,9,0,0.0,17.0,2.8,15.0,17.0,15.76,7.87
2018,11,21,9,15,0.0,28.5,2.9,15.25,28.5,26.44,16.98
2018,11,21,9,30,0.0,40.0,3.0,15.5,40.0,37.15,26.04
2018,11,21,9,45,0.0,50.5,3.05,15.8,50.5,46.93,34.23
2018,11,21,10,0,0.0,61.0,3.1,16.1,61.0,56.73,42.37
2018,11,21,10,15,0.0,65.5,3.3,16.35,65.5,60.94,45.78
2018,11,21,10,30,0.0,70.0,3.5,16.6,70.0,65.14,49.18
2018,11,21,10,45,0.0,67.0,3.7,16.85,67.0,62.35,46.73
2018,11,21,11,0,0.0,64.0,3.9,17.1,64.0,59.55,44.31
2018,11,21,11,15,0.0,77.0,3.95,17.15,77.0,71.69,54.37
2018,11,21,11,30,0.0,90.0,4.0,17.2,90.0,83.93,64.46
2018,11,21,11,45,0.0,79.5,4.05,17.25,79.5,74.03,56.22
2018,11,21,12,0,0.0,69.0,4.1,17.3,69.0,64.23,48.07
2018,11,21,12,15,27.0,87.5,4.0,17.25,101.5,103.97,81.9
2018,11,21,12,30,54.0,106.0,3.9,17.2,134.0,146.63,117.69
2018,11,21,12,45,72.5,158.0,3.8,17.15,195.0,204.06,164.69
2018,11,21,13,0,91.0,210.0,3.7,17.1,256.0,267.59,215.83
2018,11,21,13,15,60.0,173.5,3.55,17.05,203.5,206.7,166.13
2018,11,21,13,30,29.0,137.0,3.4,17.0,151.0,149.26,119.0
2018,11,21,13,45,14.5,97.5,3.3,16.95,104.5,98.62,77.19
2018,11,21,14,0,0.0,58.0,3.2,16.9,58.0,53.93,39.9
2018,11,21,14,15,0.0,53.5,3.05,16.8,53.5,49.73,36.47
2018,11,21,14,30,0.0,49.0,2.9,16.7,49.0,45.53,33.0
2018,11,21,14,45,0.0,59.5,2.8,16.65,59.5,55.32,41.33
2018,11,21,15,0,0.0,70.0,2.7,16.6,70.0,65.1,49.59
2018,11,21,15,15,0.0,58.0,2.7,16.6,58.0,53.92,40.1
2018,11,21,15,30,0.0,46.0,2.7,16.6,46.0,42.75,30.54
2018,11,21,15,45,0.0,36.0,2.3,16.1,36.0,33.43,22.52
2018,11,21,16,0,0.0,26.0,1.9,15.6,26.0,24.12,14.43
2018,11,21,16,15,22.5,18.0,1.75,15.05,19.5,16.36,7.99
2018,11,21,16,30,45.0,10.0,1.6,14.5,13.0,7.66,0.0
2018,11,21,16,45,45.0,8.0,1.4,13.95,9.0,7.63,0.0
2018,11,21,17,0,45.0,6.0,1.2,13.4,5.0,0.0,0.0
2018,11,21,17,15,22.5,3.0,1.2,13.25,2.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,22,6,45,37.0,4.5,1.85,11.45,4.5,0.0,0.0
2018,11,22,7,0,74.0,9.0,1.8,11.5,9.0,38.3,0.0
2018,11,22,7,15,212.0,19.5,1.85,12.05,35.0,131.06,0.0
2018,11,22,7,30,350.0,30.0,1.9,12.6,61.0,235.48,166.46
2018,11,22,7,45,447.5,37.0,1.95,13.2,99.5,309.61,247.19
2018,11,22,8,0,545.0,44.0,2.0,13.8,138.0,390.44,318.19
2018,11,22,8,15,564.5,51.5,2.1,14.05,172.0,430.64,354.51
2018,11,22,8,30,584.0,59.0,2.2,14.3,206.0,470.53,388.96
2018,11,22,8,45,576.0,69.0,2.3,14.55,234.0,494.52,409.14
2018,11,22,9,0,568.0,79.0,2.4,14.8,262.0,515.95,426.36
2018,11,22,9,15,570.0,90.5,2.5,15.05,292.0,543.75,447.87
2018,11,22,9,30,572.0,102.0,2.6,15.3,322.0,569.3,467.02
2018,11,22,9,45,589.0,107.5,2.65,15.55,350.0,597.04,487.64
2018,11,22,10,0,606.0,113.0,2.7,15.8,378.0,622.88,506.47
2018,11,22,10,15,552.5,132.5,2.8,16.0,384.5,602.17,488.92
2018,11,22,10,30,499.0,152.0,2.9,16.2,391.0,584.48,473.7
2018,11,22,10,45,603.0,132.0,3.0,16.45,431.0,647.26,522.65
2018,11,22,11,0,707.0,112.0,3.1,16.7,471.0,702.37,563.46
2018,11,22,11,15,794.5,91.0,3.25,16.8,502.0,736.05,588.13
2018,11,22,11,30,882.0,70.0,3.4,16.9,533.0,762.93,607.89
2018,11,22,11,45,799.5,93.0,3.55,17.0,514.0,719.97,576.17
2018,11,22,12,0,717.0,116.0,3.7,17.1,495.0,672.58,541.06
2018,11,22,12,15,516.5,162.0,3.8,17.1,434.0,557.98,450.63
2018,11,22,12,30,316.0,208.0,3.9,17.1,373.0,445.3,359.96
2018,11,22,12,45,297.5,205.0,4.05,17.1,357.0,418.59,339.03
2018,11,22,13,0,279.0,202.0,4.2,17.1,341.0,392.04,317.72
2018,11,22,13,15,290.0,192.0,4.25,17.0,332.0,375.92,304.95
2018,11,22,13,30,301.0,182.0,4.3,16.9,323.0,358.34,290.68
2018,11,22,13,45,205.0,176.5,4.4,16.8,270.0,283.42,229.49
2018,11,22,14,0,109.0,171.0,4.5,16.7,217.0,222.22,179.21
2018,11,22,14,15,114.0,160.5,4.55,16.55,205.5,207.25,166.74
2018,11,22,14,30,119.0,150.0,4.6,16.4,194.0,191.68,153.4
2018,11,22,14,45,265.5,118.0,4.6,16.2,202.0,203.52,159.52
2018,11,22,15,0,412.0,86.0,4.6,16.0,210.0,199.63,149.94
2018,11,22,15,15,349.0,81.5,4.6,16.0,176.0,156.94,113.42
2018,11,22,15,30,286.0,77.0,4.6,16.0,142.0,120.47,83.42
2018,11,22,15,45,173.0,64.0,4.4,15.55,101.0,77.34,51.86
2018,11,22,16,0,60.0,51.0,4.2,15.1,60.0,48.37,32.66
2018,11,22,16,15,47.5,35.5,4.2,14.85,41.0,30.28,19.42
2018,11,22,16,30,35.0,20.0,4.2,14.6,22.0,17.53,0.0
2018,11,22,16,45,28.5,12.0,4.2,14.4,12.5,11.44,0.0
2018,11,22,17,0,22.0,4.0,4.2,14.2,3.0,0.0,0.0
2018,11,22,17,15,11.0,2.0,4.3,14.15,1.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.65,14.1,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.65,14.1,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.55,14.15,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,23,6,45,0.0,1.0,1.7,13.9,1.0,0.0,0.0
2018,11,23,7,0,0.0,2.0,1.8,14.0,2.0,1.91,0.0
2018,11,23,7,15,0.0,9.0,1.95,14.15,9.0,8.58,0.0
2018,11,23,7,30,0.0,16.0,2.1,14.3,16.0,14.84,4.98
2018,11,23,7,45,0.0,24.0,2.2,14.45,24.0,22.27,12.7
2018,11,23,8,0,0.0,32.0,2.3,14.6,32.0,29.71,19.38
2018,11,23,8,15,0.0,34.0,2.45,14.75,34.0,31.56,21.2
2018,11,23,8,30,0.0,36.0,2.6,14.9,36.0,33.42,22.91
2018,11,23,8,45,0.0,42.0,2.7,15.05,42.0,39.0,27.73
2018,11,23,9,0,0.0,48.0,2.8,15.2,48.0,44.59,32.48
2018,11,23,9,15,0.0,58.5,2.95,15.35,58.5,54.39,40.74
2018,11,23,9,30,0.0,69.0,3.1,15.5,69.0,64.2,48.95
2018,11,23,9,45,0.0,62.5,3.2,15.7,62.5,58.13,43.7
2018,11,23,10,0,0.0,56.0,3.3,15.9,56.0,52.07,38.49
2018,11,23,10,15,0.0,67.5,3.45,16.05,67.5,62.8,47.43
2018,11,23,10,30,0.0,79.0,3.6,16.2,79.0,73.55,56.32
2018,11,23,10,45,0.0,79.5,3.75,16.35,79.5,74.02,56.6
2018,11,23,11,0,0.0,80.0,3.9,16.5,80.0,74.49,56.9
2018,11,23,11,15,0.0,72.5,4.0,16.55,72.5,67.49,51.01
2018,11,23,11,30,0.0,65.0,4.1,16.6,65.0,60.49,45.14
2018,11,23,11,45,0.0,53.5,4.2,16.65,53.5,49.76,36.16
2018,11,23,12,0,0.0,42.0,4.3,16.7,42.0,39.05,27.18
2018,11,23,12,15,0.0,50.0,4.35,16.7,50.0,46.5,33.43
2018,11,23,12,30,0.0,58.0,4.4,16.7,58.0,53.96,39.69
2018,11,23,12,45,0.0,51.5,4.4,16.75,51.5,47.89,34.63
2018,11,23,13,0,0.0,45.0,4.4,16.8,45.0,41.83,29.58
2018,11,23,13,15,0.0,57.0,4.4,16.8,57.0,53.01,39.0
2018,11,23,13,30,0.0,69.0,4.4,16.8,69.0,64.21,48.43
2018,11,23,13,45,0.0,71.5,4.35,16.8,71.5,66.54,50.45
2018,11,23,14,0,0.0,74.0,4.3,16.8,74.0,68.87,52.49
2018,11,23,14,15,0.5,60.0,4.25,16.7,60.0,56.0,41.77
2018,11,23,14,30,1.0,46.0,4.2,16.6,46.0,43.11,30.96
2018,11,23,14,45,0.5,39.5,4.15,16.55,39.5,36.84,25.69
2018,11,23,15,0,0.0,33.0,4.1,16.5,33.0,30.62,20.43
2018,11,23,15,15,0.0,30.5,4.1,16.5,30.5,28.3,18.42
2018,11,23,15,30,0.0,28.0,4.1,16.5,28.0,25.97,16.36
2018,11,23,15,45,0.0,22.0,4.05,16.25,22.0,20.39,11.52
2018,11,23,16,0,0.0,16.0,4.0,16.0,16.0,14.82,6.64
2018,11,23,16,15,0.0,10.5,4.0,15.9,10.5,9.72,2.34
2018,11,23,16,30,0.0,5.0,4.0,15.8,5.0,4.62,0.0
2018,11,23,16,45,0.0,2.5,3.95,15.7,2.5,2.38,0.0
2018,11,23,17,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,24,6,45,10.0,2.5,1.95,13.65,2.5,0.0,0.0
2018,11,24,7,0,20.0,5.0,2.0,13.6,5.0,4.77,0.0
2018,11,24,7,15,159.5,17.5,2.1,13.9,29.5,86.72,0.0
2018,11,24,7,30,299.0,30.0,2.2,14.2,54.0,205.97,135.44
2018,11,24,7,45,425.0,35.0,2.35,14.5,92.5,293.24,231.97
2018,11,24,8,0,551.0,40.0,2.5,14.8,131.0,380.68,309.51
2018,11,24,8,15,610.5,43.5,2.55,14.95,171.0,440.76,362.26
2018,11,24,8,30,670.0,47.0,2.6,15.1,211.0,502.67,414.63
2018,11,24,8,45,709.0,49.5,2.65,15.25,249.5,551.2,454.7
2018,11,24,9,0,748.0,52.0,2.7,15.4,288.0,599.52,492.29
2018,11,24,9,15,774.0,54.0,2.65,15.65,323.5,637.27,519.95
2018,11,24,9,30,800.0,56.0,2.6,15.9,359.0,667.13,540.99
2018,11,24,9,45,818.0,57.5,2.6,16.2,389.0,694.54,559.95
2018,11,24,10,0,836.0,59.0,2.6,16.5,419.0,719.52,576.83
2018,11,24,10,15,847.5,60.5,2.55,16.75,443.0,736.77,587.69
2018,11,24,10,30,859.0,62.0,2.5,17.0,467.0,751.0,596.33
2018,11,24,10,45,867.5,62.5,2.45,17.3,484.5,758.44,599.96
2018,11,24,11,0,876.0,63.0,2.4,17.6,502.0,762.59,601.33
2018,11,24,11,15,880.0,64.0,2.3,17.75,512.5,760.51,598.33
2018,11,24,11,30,884.0,65.0,2.2,17.9,523.0,755.03,593.06
2018,11,24,11,45,848.0,75.5,2.15,18.05,517.0,727.59,572.47
2018,11,24,12,0,812.0,86.0,2.1,18.2,511.0,702.67,553.96
2018,11,24,12,15,789.0,92.0,2.05,18.25,501.5,674.55,533.33
2018,11,24,12,30,766.0,98.0,2.0,18.3,492.0,644.39,510.24
2018,11,24,12,45,812.0,84.0,2.0,18.35,493.0,635.98,503.93
2018,11,24,13,0,858.0,70.0,2.0,18.4,494.0,618.9,490.71
2018,11,24,13,15,848.5,69.5,1.95,18.35,475.0,582.24,461.72
2018,11,24,13,30,839.0,69.0,1.9,18.3,456.0,545.87,432.39
2018,11,24,13,45,822.5,67.5,1.9,18.25,429.5,500.51,395.8
2018,11,24,14,0,806.0,66.0,1.9,18.2,403.0,454.31,357.62
2018,11,24,14,15,730.5,72.0,1.9,18.0,359.5,390.43,305.23
2018,11,24,14,30,655.0,78.0,1.9,17.8,316.0,331.21,255.81
2018,11,24,14,45,662.5,69.0,1.85,17.65,288.0,289.78,218.3
2018,11,24,15,0,670.0,60.0,1.8,17.5,260.0,247.35,178.93
2018,11,24,15,15,644.5,55.0,1.8,17.5,224.5,199.24,135.67
2018,11,24,15,30,619.0,50.0,1.8,17.5,189.0,153.02,95.14
2018,11,24,15,45,548.5,45.0,1.75,16.65,149.0,102.45,56.32
2018,11,24,16,0,478.0,40.0,1.7,15.8,109.0,60.6,29.87
2018,11,24,16,15,346.0,31.0,1.8,15.25,72.0,24.73,14.64
2018,11,24,16,30,214.0,22.0,1.9,14.7,35.0,18.22,0.0
2018,11,24,16,45,107.0,11.0,1.95,14.1,17.5,10.48,0.0
2018,11,24,17,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.2,12.2,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.25,12.1,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,25,6,45,34.0,4.0,0.65,11.2,3.5,0.0,0.0
2018,11,25,7,0,68.0,8.0,0.7,11.1,7.0,0.0,0.0
2018,11,25,7,15,205.5,18.0,0.65,11.45,31.0,106.9,0.0
2018,11,25,7,30,343.0,28.0,0.6,11.8,55.0,223.33,140.64
2018,11,25,7,45,322.5,31.5,0.55,12.15,69.5,234.49,184.36
2018,11,25,8,0,302.0,35.0,0.5,12.5,84.0,238.24,193.44
2018,11,25,8,15,177.0,48.5,0.5,12.95,79.5,185.29,151.91
2018,11,25,8,30,52.0,62.0,0.5,13.4,75.0,105.58,85.01
2018,11,25,8,45,26.5,81.0,0.5,13.85,87.5,102.99,82.63
2018,11,25,9,0,1.0,100.0,0.5,14.3,100.0,100.15,79.44
2018,11,25,9,15,14.5,121.0,0.55,14.8,126.0,132.01,106.14
2018,11,25,9,30,28.0,142.0,0.6,15.3,152.0,174.42,140.85
2018,11,25,9,45,59.0,161.5,0.65,15.8,185.5,219.59,177.61
2018,11,25,10,0,90.0,181.0,0.7,16.3,219.0,265.36,214.07
2018,11,25,10,15,113.0,192.5,0.75,16.6,243.5,307.09,246.59
2018,11,25,10,30,136.0,204.0,0.8,16.9,268.0,336.86,269.49
2018,11,25,10,45,132.5,211.0,0.85,17.25,275.0,340.17,271.17
2018,11,25,11,0,129.0,218.0,0.9,17.6,282.0,343.04,272.71
2018,11,25,11,15,132.0,222.5,0.9,17.75,289.5,347.49,275.73
2018,11,25,11,30,135.0,227.0,0.9,17.9,297.0,351.44,278.37
2018,11,25,11,45,133.5,230.0,0.95,18.1,299.5,349.74,276.73
2018,11,25,12,0,132.0,233.0,1.0,18.3,302.0,347.63,274.84
2018,11,25,12,15,242.5,213.5,1.0,18.4,338.5,408.69,323.55
2018,11,25,12,30,353.0,194.0,1.0,18.5,375.0,454.16,359.01
2018,11,25,12,45,476.5,164.0,0.95,18.55,402.0,499.67,393.59
2018,11,25,13,0,600.0,134.0,0.9,18.6,429.0,531.29,416.86
2018,11,25,13,15,713.5,103.0,0.85,18.65,440.5,542.21,424.12
2018,11,25,13,30,827.0,72.0,0.8,18.7,452.0,541.72,422.23
2018,11,25,13,45,757.0,81.5,0.75,18.75,414.0,481.31,374.51
2018,11,25,14,0,687.0,91.0,0.7,18.8,376.0,424.53,329.32
2018,11,25,14,15,673.5,84.5,0.75,18.7,346.0,378.73,292.2
2018,11,25,14,30,660.0,78.0,0.8,18.6,316.0,332.75,253.58
2018,11,25,14,45,702.5,65.0,0.8,18.55,294.5,299.06,222.05
2018,11,25,15,0,745.0,52.0,0.8,18.5,273.0,259.59,184.42
2018,11,25,15,15,568.5,61.0,0.8,18.5,215.0,187.16,127.39
2018,11,25,15,30,392.0,70.0,0.8,18.5,157.0,131.59,86.55
2018,11,25,15,45,261.0,60.0,0.75,17.75,112.5,83.52,52.55
2018,11,25,16,0,130.0,50.0,0.7,17.0,68.0,50.58,32.0
2018,11,25,16,15,87.5,34.0,0.8,16.6,44.5,27.84,16.99
2018,11,25,16,30,45.0,18.0,0.9,16.2,21.0,15.11,0.0
2018,11,25,16,45,22.5,9.0,0.95,15.8,10.5,8.58,0.0
2018,11,25,17,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,26,6,45,3.5,1.5,1.95,9.45,1.5,0.0,0.0
2018,11,26,7,0,7.0,3.0,2.0,9.5,3.0,0.0,0.0
2018,11,26,7,15,8.5,13.5,2.05,10.0,14.0,16.56,0.0
2018,11,26,7,30,10.0,24.0,2.1,10.5,25.0,32.03,14.69
2018,11,26,7,45,16.5,40.5,2.1,11.0,43.0,56.65,41.14
2018,11,26,8,0,23.0,57.0,2.1,11.5,61.0,79.42,61.75
2018,11,26,8,15,36.5,74.0,2.0,11.85,82.0,106.99,86.09
2018,11,26,8,30,50.0,91.0,1.9,12.2,103.0,135.11,110.6
2018,11,26,8,45,99.0,105.5,1.85,12.55,134.5,193.87,161.09
2018,11,26,9,0,148.0,120.0,1.8,12.9,166.0,245.45,204.71
2018,11,26,9,15,276.0,123.0,1.8,13.4,221.0,351.76,293.29
2018,11,26,9,30,404.0,126.0,1.8,13.9,276.0,465.31,384.11
2018,11,26,9,45,396.0,138.0,1.8,14.45,295.5,478.79,392.43
2018,11,26,10,0,388.0,150.0,1.8,15.0,315.0,490.33,399.7
2018,11,26,10,15,399.0,158.5,1.75,15.45,336.5,510.48,413.79
2018,11,26,10,30,410.0,167.0,1.7,15.9,358.0,529.07,426.39
2018,11,26,10,45,372.0,181.0,1.65,16.35,359.0,501.78,403.47
2018,11,26,11,0,334.0,195.0,1.6,16.8,360.0,485.97,389.33
2018,11,26,11,15,248.0,211.0,1.55,17.1,335.0,434.49,347.21
2018,11,26,11,30,162.0,227.0,1.5,17.4,310.0,371.88,296.6
2018,11,26,11,45,278.0,204.5,1.45,17.75,348.0,438.67,350.13
2018,11,26,12,0,394.0,182.0,1.4,18.1,386.0,501.4,398.26
2018,11,26,12,15,498.0,159.0,1.4,18.25,414.5,538.73,426.89
2018,11,26,12,30,602.0,136.0,1.4,18.4,443.0,574.58,453.82
2018,11,26,12,45,565.5,142.5,1.35,18.55,425.5,538.23,424.84
2018,11,26,13,0,529.0,149.0,1.3,18.7,408.0,498.39,393.73
2018,11,26,13,15,520.5,144.5,1.2,18.5,391.0,468.04,370.05
2018,11,26,13,30,512.0,140.0,1.1,18.3,374.0,436.78,345.2
2018,11,26,13,45,508.0,132.5,0.95,18.15,353.5,403.96,318.46
2018,11,26,14,0,504.0,125.0,0.8,18.0,333.0,370.24,290.46
2018,11,26,14,15,575.5,102.5,0.8,17.7,322.5,355.33,276.57
2018,11,26,14,30,647.0,80.0,0.8,17.4,312.0,329.65,252.62
2018,11,26,14,45,584.0,77.5,0.75,17.1,270.0,272.34,204.6
2018,11,26,15,0,521.0,75.0,0.7,16.8,228.0,220.28,160.67
2018,11,26,15,15,401.5,68.5,0.7,16.8,176.0,155.98,109.11
2018,11,26,15,30,282.0,62.0,0.7,16.8,124.0,105.94,70.78
2018,11,26,15,45,365.5,51.0,0.7,16.45,113.5,88.02,52.14
2018,11,26,16,0,449.0,40.0,0.7,16.1,103.0,59.19,29.49
2018,11,26,16,15,303.5,31.0,0.75,15.9,67.0,24.85,14.52
2018,11,26,16,30,158.0,22.0,0.8,15.7,31.0,17.47,0.0
2018,11,26,16,45,79.0,11.0,0.8,15.5,15.5,10.48,0.0
2018,11,26,17,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,27,6,45,0.0,1.0,1.65,10.95,1.0,0.0,0.0
2018,11,27,7,0,0.0,2.0,1.7,11.0,2.0,0.0,0.0
2018,11,27,7,15,0.0,6.0,1.7,11.3,6.0,5.72,0.0
2018,11,27,7,30,0.0,10.0,1.7,11.6,10.0,9.26,0.0
2018,11,27,7,45,0.0,15.5,1.7,11.85,15.5,14.36,6.13
2018,11,27,8,0,0.0,21.0,1.7,12.1,21.0,19.47,10.84
2018,11,27,8,15,0.0,27.5,1.8,12.5,27.5,25.51,16.2
2018,11,27,8,30,0.0,34.0,1.9,12.9,34.0,31.56,21.5
2018,11,27,8,45,0.0,46.0,2.05,13.35,46.0,42.73,31.12
2018,11,27,9,0,0.0,58.0,2.2,13.8,58.0,53.93,40.65
2018,11,27,9,15,0.0,67.0,2.25,14.05,67.0,62.33,47.74
2018,11,27,9,30,0.0,76.0,2.3,14.3,76.0,71.17,55.12
2018,11,27,9,45,0.0,58.0,2.4,14.55,58.0,53.93,40.38
2018,11,27,10,0,0.0,40.0,2.5,14.8,40.0,37.15,26.06
2018,11,27,10,15,0.0,50.0,2.55,14.95,50.0,46.47,33.9
