Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,3,15,0.0,0.0,3.6,6.45,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.6,6.3,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.6,6.15,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.55,6.05,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.5,5.95,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.45,5.9,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.35,5.85,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.3,5.8,0.0,0.0,0.0
2018,12,28,7,15,25.5,4.0,3.35,6.2,4.5,0.0,0.0
2018,12,28,7,30,51.0,8.0,3.4,6.6,9.0,28.98,0.0
2018,12,28,7,45,195.5,20.0,3.4,7.0,36.5,130.26,0.0
2018,12,28,8,0,340.0,32.0,3.4,7.4,64.0,236.99,177.51
2018,12,28,8,15,497.5,34.0,3.5,7.8,106.5,330.94,272.09
2018,12,28,8,30,655.0,36.0,3.6,8.2,149.0,441.58,369.68
2018,12,28,8,45,706.5,39.0,3.75,8.65,189.0,497.25,419.68
2018,12,28,9,0,758.0,42.0,3.9,9.1,229.0,548.55,464.55
2018,12,28,9,15,791.0,44.0,3.9,9.55,266.0,591.52,500.07
2018,12,28,9,30,824.0,46.0,3.9,10.0,303.0,633.69,532.87
2018,12,28,9,45,847.0,47.0,3.95,10.45,336.0,666.13,557.25
2018,12,28,10,0,870.0,48.0,4.0,10.9,369.0,696.53,579.52
2018,12,28,10,15,884.5,49.0,3.95,11.25,396.0,718.29,594.58
2018,12,28,10,30,899.0,50.0,3.9,11.6,423.0,737.17,607.28
2018,12,28,10,45,909.0,51.0,3.85,11.95,444.0,749.59,614.95
2018,12,28,11,0,919.0,52.0,3.8,12.3,465.0,758.71,620.15
2018,12,28,11,15,925.0,52.5,3.8,12.55,479.0,760.78,620.54
2018,12,28,11,30,931.0,53.0,3.8,12.8,493.0,759.36,618.46
2018,12,28,11,45,933.5,54.0,3.75,13.0,500.0,752.47,612.31
2018,12,28,12,0,936.0,55.0,3.7,13.2,507.0,742.11,603.71
2018,12,28,12,15,933.5,56.0,3.65,13.35,506.0,724.77,590.11
2018,12,28,12,30,931.0,57.0,3.6,13.5,505.0,704.22,574.2
2018,12,28,12,45,922.5,59.0,3.5,13.65,496.5,677.79,553.54
2018,12,28,13,0,914.0,61.0,3.4,13.8,488.0,648.66,529.31
2018,12,28,13,15,907.5,59.5,3.3,13.8,472.0,614.17,501.01
2018,12,28,13,30,901.0,58.0,3.2,13.8,456.0,577.31,470.36
2018,12,28,13,45,890.5,57.0,3.1,13.85,433.5,536.74,436.03
2018,12,28,14,0,880.0,56.0,3.0,13.9,411.0,494.46,399.59
2018,12,28,14,15,863.0,54.5,2.85,13.8,382.0,447.28,358.5
2018,12,28,14,30,846.0,53.0,2.7,13.7,353.0,399.45,315.87
2018,12,28,14,45,821.0,51.0,2.55,13.55,319.0,347.87,269.4
2018,12,28,15,0,796.0,49.0,2.4,13.4,285.0,296.97,222.64
2018,12,28,15,15,758.5,46.0,2.4,13.4,246.5,242.49,172.93
2018,12,28,15,30,721.0,43.0,2.4,13.4,208.0,190.64,125.95
2018,12,28,15,45,661.0,39.5,2.1,12.1,168.0,137.94,81.7
2018,12,28,16,0,601.0,36.0,1.8,10.8,128.0,91.02,46.38
2018,12,28,16,15,499.5,30.5,1.8,10.4,90.5,46.77,20.88
2018,12,28,16,30,398.0,25.0,1.8,10.0,53.0,22.58,7.83
2018,12,28,16,45,242.5,17.0,1.8,9.6,30.0,16.2,0.0
2018,12,28,17,0,87.0,9.0,1.8,9.2,7.0,0.0,0.0
2018,12,28,17,15,43.5,4.5,1.8,9.1,3.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,29,7,15,32.0,4.0,1.3,7.0,4.5,0.0,0.0
2018,12,29,7,30,64.0,8.0,1.3,7.4,9.0,34.36,0.0
2018,12,29,7,45,224.5,19.5,1.3,7.8,37.5,142.7,0.0
2018,12,29,8,0,385.0,31.0,1.3,8.2,66.0,258.32,190.99
2018,12,29,8,15,489.5,35.5,1.35,8.65,104.0,334.13,270.68
2018,12,29,8,30,594.0,40.0,1.4,9.1,142.0,410.88,338.89
2018,12,29,8,45,629.0,45.0,1.45,9.5,178.0,457.45,380.1
2018,12,29,9,0,664.0,50.0,1.5,9.9,214.0,504.08,419.65
2018,12,29,9,15,684.0,55.5,1.45,10.35,247.5,541.11,449.36
2018,12,29,9,30,704.0,61.0,1.4,10.8,281.0,576.74,476.54
2018,12,29,9,45,743.0,61.5,1.35,11.25,315.5,617.99,506.42
2018,12,29,10,0,782.0,62.0,1.3,11.7,350.0,657.83,534.28
2018,12,29,10,15,812.0,61.0,1.2,12.1,379.5,687.35,553.39
2018,12,29,10,30,842.0,60.0,1.1,12.5,409.0,708.33,565.85
2018,12,29,10,45,852.5,61.0,0.95,12.9,429.5,720.79,571.32
2018,12,29,11,0,863.0,62.0,0.8,13.3,450.0,730.17,574.44
2018,12,29,11,15,869.0,63.0,0.8,13.65,464.0,732.96,575.05
2018,12,29,11,30,875.0,64.0,0.8,14.0,478.0,732.46,573.52
2018,12,29,11,45,877.5,64.5,0.75,14.3,484.5,725.46,566.95
2018,12,29,12,0,880.0,65.0,0.7,14.6,491.0,715.18,558.28
2018,12,29,12,15,878.0,65.5,0.75,14.8,490.0,698.5,546.83
2018,12,29,12,30,876.0,66.0,0.8,15.0,489.0,678.79,533.28
2018,12,29,12,45,819.5,78.0,0.85,15.15,468.5,637.61,503.02
2018,12,29,13,0,763.0,90.0,0.9,15.3,448.0,591.41,468.24
2018,12,29,13,15,756.0,88.0,0.9,15.35,433.0,560.0,444.15
2018,12,29,13,30,749.0,86.0,0.9,15.4,418.0,526.68,417.93
2018,12,29,13,45,738.0,83.5,0.9,15.45,397.0,488.99,387.8
2018,12,29,14,0,727.0,81.0,0.9,15.5,376.0,450.69,356.44
2018,12,29,14,15,693.0,78.5,0.85,15.4,343.5,400.26,314.97
2018,12,29,14,30,659.0,76.0,0.8,15.3,311.0,351.08,273.67
2018,12,29,14,45,622.5,74.0,0.75,15.2,279.0,303.14,232.55
2018,12,29,15,0,586.0,72.0,0.7,15.1,247.0,257.37,192.53
2018,12,29,15,15,493.5,71.5,0.7,15.1,205.0,201.24,145.72
2018,12,29,15,30,401.0,71.0,0.7,15.1,163.0,152.08,105.57
2018,12,29,15,45,343.5,60.5,0.65,14.45,128.5,109.7,71.24
2018,12,29,16,0,286.0,50.0,0.6,13.8,94.0,73.27,43.78
2018,12,29,16,15,279.5,38.0,0.7,13.55,70.0,43.67,23.02
2018,12,29,16,30,273.0,26.0,0.8,13.3,46.0,21.4,7.73
2018,12,29,16,45,171.0,17.0,0.85,13.0,26.5,16.2,0.0
2018,12,29,17,0,69.0,8.0,0.9,12.7,7.0,0.0,0.0
2018,12,29,17,15,34.5,4.0,1.0,12.5,3.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,30,7,15,24.0,4.5,2.45,7.15,4.5,0.0,0.0
2018,12,30,7,30,48.0,9.0,2.5,7.4,9.0,28.59,0.0
2018,12,30,7,45,161.0,20.5,2.55,7.65,33.0,114.76,0.0
2018,12,30,8,0,274.0,32.0,2.6,7.9,57.0,203.53,150.52
2018,12,30,8,15,336.0,41.5,2.45,8.2,88.0,258.18,211.02
2018,12,30,8,30,398.0,51.0,2.3,8.5,119.0,316.74,264.58
2018,12,30,8,45,474.0,57.0,2.15,8.75,158.5,382.94,322.46
2018,12,30,9,0,550.0,63.0,2.0,9.0,198.0,452.17,380.82
2018,12,30,9,15,611.0,64.5,1.8,9.4,237.0,508.26,426.26
2018,12,30,9,30,672.0,66.0,1.6,9.8,276.0,565.08,470.38
2018,12,30,9,45,713.5,68.0,1.4,10.15,312.0,605.2,499.15
2018,12,30,10,0,755.0,70.0,1.2,10.5,348.0,648.44,528.79
2018,12,30,10,15,799.0,66.5,1.05,10.85,380.5,685.11,552.77
2018,12,30,10,30,843.0,63.0,0.9,11.2,413.0,713.4,569.83
2018,12,30,10,45,837.5,67.0,0.8,11.5,429.5,723.82,574.35
2018,12,30,11,0,832.0,71.0,0.7,11.8,446.0,724.83,572.26
2018,12,30,11,15,796.0,81.0,1.0,12.2,448.5,706.97,562.07
2018,12,30,11,30,760.0,91.0,1.3,12.6,451.0,685.85,548.92
2018,12,30,11,45,815.0,81.0,1.55,13.0,472.0,705.9,565.07
2018,12,30,12,0,870.0,71.0,1.8,13.4,493.0,716.3,573.58
2018,12,30,12,15,880.5,68.5,2.0,13.7,495.0,705.03,565.99
2018,12,30,12,30,891.0,66.0,2.2,14.0,497.0,690.3,555.94
2018,12,30,12,45,883.5,67.0,2.4,14.25,488.5,664.32,537.01
2018,12,30,13,0,876.0,68.0,2.6,14.5,480.0,635.74,514.79
2018,12,30,13,15,869.5,67.5,2.65,14.65,465.0,603.61,488.92
2018,12,30,13,30,863.0,67.0,2.7,14.8,450.0,569.18,460.73
2018,12,30,13,45,850.0,66.0,2.75,14.9,428.0,530.82,428.84
2018,12,30,14,0,837.0,65.0,2.8,15.0,406.0,488.41,393.04
2018,12,30,14,15,818.5,63.5,2.8,14.95,377.5,441.82,353.13
2018,12,30,14,30,800.0,62.0,2.8,14.9,349.0,394.8,311.83
2018,12,30,14,45,773.0,59.5,2.8,14.8,315.0,343.55,266.29
2018,12,30,15,0,746.0,57.0,2.8,14.7,281.0,293.28,220.68
2018,12,30,15,15,706.5,53.5,2.8,14.7,243.0,240.06,172.52
2018,12,30,15,30,667.0,50.0,2.8,14.7,205.0,189.77,127.27
2018,12,30,15,45,521.0,50.5,2.75,13.65,157.5,129.35,80.42
2018,12,30,16,0,375.0,51.0,2.7,12.6,110.0,84.88,50.01
2018,12,30,16,15,285.0,39.0,2.85,12.15,76.0,45.5,24.3
2018,12,30,16,30,195.0,27.0,3.0,11.7,42.0,21.28,8.39
2018,12,30,16,45,127.5,17.5,3.15,11.25,24.5,16.68,0.0
2018,12,30,17,0,60.0,8.0,3.3,10.8,7.0,0.0,0.0
2018,12,30,17,15,30.0,4.0,3.35,10.55,3.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,3.45,9.1,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,3.35,8.9,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,3.15,8.4,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.45,7.55,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.65,7.45,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.95,7.35,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,4.15,7.35,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.3,7.4,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.4,7.4,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.7,7.4,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.8,7.35,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.9,7.3,0.0,0.0,0.0
2018,12,31,7,15,51.5,5.0,5.0,7.55,5.5,0.0,0.0
2018,12,31,7,30,103.0,10.0,5.1,7.8,11.0,52.41,0.0
2018,12,31,7,45,275.5,18.5,5.15,8.05,39.5,164.41,0.0
2018,12,31,8,0,448.0,27.0,5.2,8.3,68.0,277.55,206.29
2018,12,31,8,15,547.5,32.5,5.3,8.65,108.5,355.4,292.28
2018,12,31,8,30,647.0,38.0,5.4,9.0,149.0,438.49,368.52
2018,12,31,8,45,714.5,40.0,5.5,9.35,191.5,502.71,426.64
2018,12,31,9,0,782.0,42.0,5.6,9.7,234.0,563.36,480.09
2018,12,31,9,15,813.5,44.0,5.75,10.05,272.0,606.23,516.65
2018,12,31,9,30,845.0,46.0,5.9,10.4,310.0,648.19,550.55
2018,12,31,9,45,865.0,48.5,6.0,10.8,344.0,681.31,576.3
2018,12,31,10,0,885.0,51.0,6.1,11.2,378.0,712.17,599.72
2018,12,31,10,15,900.5,52.0,6.1,11.4,406.0,735.15,616.67
2018,12,31,10,30,916.0,53.0,6.1,11.6,434.0,755.22,631.17
2018,12,31,10,45,926.0,54.5,6.05,11.85,456.0,768.69,640.12
2018,12,31,11,0,936.0,56.0,6.0,12.1,478.0,778.78,646.46
2018,12,31,11,15,942.0,56.0,6.0,12.25,492.0,780.46,646.78
2018,12,31,11,30,948.0,56.0,6.0,12.4,506.0,778.62,644.51
2018,12,31,11,45,950.5,57.0,5.95,12.6,513.5,771.86,638.27
2018,12,31,12,0,953.0,58.0,5.9,12.8,521.0,761.54,629.43
2018,12,31,12,15,950.5,58.5,5.85,12.85,520.0,743.56,615.14
2018,12,31,12,30,948.0,59.0,5.8,12.9,519.0,722.3,598.43
2018,12,31,12,45,940.5,61.0,5.75,13.0,511.0,696.34,578.01
2018,12,31,13,0,933.0,63.0,5.7,13.1,503.0,667.53,553.68
2018,12,31,13,15,926.0,62.0,5.7,13.1,487.0,632.92,524.81
2018,12,31,13,30,919.0,61.0,5.7,13.1,471.0,595.89,493.46
2018,12,31,13,45,893.5,62.5,5.65,13.15,445.0,549.58,453.75
2018,12,31,14,0,868.0,64.0,5.6,13.2,419.0,502.58,412.78
2018,12,31,14,15,851.0,62.0,5.5,13.05,390.0,456.58,371.97
2018,12,31,14,30,834.0,60.0,5.4,12.9,361.0,408.23,328.28
2018,12,31,14,45,797.0,59.0,5.3,12.8,324.5,353.38,278.54
2018,12,31,15,0,760.0,58.0,5.2,12.7,288.0,300.34,229.67
2018,12,31,15,15,692.5,56.5,5.2,12.7,245.0,241.06,176.34
2018,12,31,15,30,625.0,55.0,5.2,12.7,202.0,186.68,128.05
2018,12,31,15,45,362.0,52.0,2.85,13.05,133.5,107.46,69.36
2018,12,31,16,0,99.0,49.0,0.5,13.4,65.0,55.06,36.41
2018,12,31,16,15,67.5,38.5,0.5,13.2,48.0,37.44,23.24
2018,12,31,16,30,36.0,28.0,0.5,13.0,31.0,23.98,10.83
2018,12,31,16,45,18.0,16.0,0.55,12.8,17.5,15.25,0.0
2018,12,31,17,0,0.0,4.0,0.6,12.6,4.0,3.81,0.0
2018,12,31,17,15,0.0,2.0,0.6,12.5,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.2,12.2,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.3,12.05,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
